Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,49.0,10.0,1.0,11.75,12.5,14.88,0.0
2018,2,1,7,30,98.0,20.0,1.0,12.3,25.0,39.3,0.0
2018,2,1,7,45,162.0,35.0,1.05,12.85,53.5,79.23,50.16
2018,2,1,8,0,226.0,50.0,1.1,13.4,82.0,120.82,87.24
2018,2,1,8,15,268.5,64.0,1.1,13.9,115.5,161.19,122.73
2018,2,1,8,30,311.0,78.0,1.1,14.4,149.0,205.57,161.32
2018,2,1,8,45,307.5,95.0,1.1,14.9,177.5,238.0,190.02
2018,2,1,9,0,304.0,112.0,1.1,15.4,206.0,264.1,212.64
2018,2,1,9,15,335.0,124.5,1.15,16.05,241.5,306.43,247.35
2018,2,1,9,30,366.0,137.0,1.2,16.7,277.0,356.92,287.46
2018,2,1,9,45,393.0,147.0,1.25,17.35,310.5,397.95,319.34
2018,2,1,10,0,420.0,157.0,1.3,18.0,344.0,439.81,351.18
2018,2,1,10,15,483.0,154.5,1.4,18.55,383.5,491.72,390.98
2018,2,1,10,30,546.0,152.0,1.5,19.1,423.0,545.76,431.6
2018,2,1,10,45,503.0,173.0,1.6,19.6,432.0,553.18,435.4
2018,2,1,11,0,460.0,194.0,1.7,20.1,441.0,556.65,436.44
2018,2,1,11,15,514.0,183.5,1.85,20.4,467.5,593.95,465.05
2018,2,1,11,30,568.0,173.0,2.0,20.7,494.0,630.93,492.93
2018,2,1,11,45,577.0,173.0,2.1,20.95,504.0,644.28,502.45
2018,2,1,12,0,586.0,173.0,2.2,21.2,514.0,655.57,510.63
2018,2,1,12,15,677.0,145.5,2.25,21.25,540.0,702.1,546.08
2018,2,1,12,30,768.0,118.0,2.3,21.3,566.0,741.73,574.35
2018,2,1,12,45,831.0,97.5,2.35,21.4,578.0,761.49,588.28
2018,2,1,13,0,894.0,77.0,2.4,21.5,590.0,775.04,598.09
2018,2,1,13,15,837.5,91.0,2.4,21.4,562.5,742.62,575.62
2018,2,1,13,30,781.0,105.0,2.4,21.3,535.0,703.6,548.66
2018,2,1,13,45,745.5,108.0,2.4,21.25,506.0,668.87,524.53
2018,2,1,14,0,710.0,111.0,2.4,21.2,477.0,630.46,496.39
2018,2,1,14,15,702.0,105.5,2.3,21.0,451.0,600.08,474.05
2018,2,1,14,30,694.0,100.0,2.2,20.8,425.0,567.77,449.82
2018,2,1,14,45,699.5,90.5,2.1,20.55,397.5,537.4,426.85
2018,2,1,15,0,705.0,81.0,2.0,20.3,370.0,504.48,401.29
2018,2,1,15,15,684.5,75.5,2.0,20.3,333.5,459.77,365.73
2018,2,1,15,30,664.0,70.0,2.0,20.3,297.0,414.81,329.04
2018,2,1,15,45,616.0,66.5,1.5,18.9,255.0,359.81,283.93
2018,2,1,16,0,568.0,63.0,1.0,17.5,213.0,307.62,239.82
2018,2,1,16,15,506.0,56.5,1.05,16.8,171.5,250.42,191.55
2018,2,1,16,30,444.0,50.0,1.1,16.1,130.0,198.33,146.51
2018,2,1,16,45,362.0,41.0,1.1,15.35,93.5,144.14,100.09
2018,2,1,17,0,280.0,32.0,1.1,14.6,57.0,98.11,57.52
2018,2,1,17,15,167.5,19.0,1.1,14.45,31.5,47.03,0.0
2018,2,1,17,30,55.0,6.0,1.1,14.3,6.0,11.13,0.0
2018,2,1,17,45,27.5,3.0,1.15,14.15,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,7,15,95.5,11.0,1.05,10.85,16.0,20.78,0.0
2018,2,2,7,30,191.0,22.0,1.2,11.6,32.0,56.47,0.0
2018,2,2,7,45,351.0,29.5,1.35,12.4,71.5,113.68,70.91
2018,2,2,8,0,511.0,37.0,1.5,13.2,111.0,182.95,129.44
2018,2,2,8,15,511.5,48.5,1.55,13.8,145.0,222.58,167.71
2018,2,2,8,30,512.0,60.0,1.6,14.4,179.0,261.5,204.27
2018,2,2,8,45,499.5,74.5,1.6,15.0,210.0,297.33,236.97
2018,2,2,9,0,487.0,89.0,1.6,15.6,241.0,328.61,264.52
2018,2,2,9,15,489.5,102.5,1.7,16.25,273.5,366.35,296.03
2018,2,2,9,30,492.0,116.0,1.8,16.9,306.0,403.05,325.61
2018,2,2,9,45,497.5,128.5,1.9,17.6,336.0,439.24,353.86
2018,2,2,10,0,503.0,141.0,2.0,18.3,366.0,474.39,380.53
2018,2,2,10,15,520.5,148.0,2.05,18.75,395.0,510.05,407.43
2018,2,2,10,30,538.0,155.0,2.1,19.2,424.0,545.08,433.33
2018,2,2,10,45,511.0,171.5,2.15,19.6,437.0,558.47,441.97
2018,2,2,11,0,484.0,188.0,2.2,20.0,450.0,568.72,448.2
2018,2,2,11,15,472.0,198.5,2.25,20.3,460.5,580.64,456.11
2018,2,2,11,30,460.0,209.0,2.3,20.6,471.0,590.35,462.3
2018,2,2,11,45,534.5,189.0,2.3,20.9,498.0,631.04,493.09
2018,2,2,12,0,609.0,169.0,2.3,21.2,525.0,674.28,525.02
2018,2,2,12,15,588.5,176.0,2.3,21.35,521.0,664.72,517.08
2018,2,2,12,30,568.0,183.0,2.3,21.5,517.0,656.37,510.33
2018,2,2,12,45,581.5,176.0,2.35,21.7,515.0,656.65,510.9
2018,2,2,13,0,595.0,169.0,2.4,21.9,513.0,657.94,512.03
2018,2,2,13,15,639.5,150.5,2.35,21.8,512.5,664.52,517.91
2018,2,2,13,30,684.0,132.0,2.3,21.7,512.0,667.07,520.78
2018,2,2,13,45,699.5,122.0,2.3,21.6,497.5,653.8,511.81
2018,2,2,14,0,715.0,112.0,2.3,21.5,483.0,637.3,500.45
2018,2,2,14,15,749.5,97.0,2.25,21.2,467.5,622.46,490.6
2018,2,2,14,30,784.0,82.0,2.2,20.9,452.0,605.76,478.9
2018,2,2,14,45,723.5,87.0,2.1,20.6,409.0,550.24,436.41
2018,2,2,15,0,663.0,92.0,2.0,20.3,366.0,494.85,393.54
2018,2,2,15,15,663.0,84.0,2.0,20.3,335.5,459.85,365.74
2018,2,2,15,30,663.0,76.0,2.0,20.3,305.0,423.03,335.44
2018,2,2,15,45,645.0,69.0,1.55,19.1,267.5,377.5,297.6
2018,2,2,16,0,627.0,62.0,1.1,17.9,230.0,332.09,258.48
2018,2,2,16,15,530.5,58.0,1.1,17.2,182.0,262.22,200.52
2018,2,2,16,30,434.0,54.0,1.1,16.5,134.0,200.63,148.66
2018,2,2,16,45,350.5,43.0,1.1,15.8,95.5,144.2,100.72
2018,2,2,17,0,267.0,32.0,1.1,15.1,57.0,96.25,57.79
2018,2,2,17,15,160.5,20.0,1.1,14.85,32.5,47.6,0.0
2018,2,2,17,30,54.0,8.0,1.1,14.6,8.0,13.11,0.0
2018,2,2,17,45,27.0,4.0,1.1,14.4,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,3,7,15,128.5,11.5,0.9,11.75,19.0,24.9,0.0
2018,2,3,7,30,257.0,23.0,0.9,12.6,38.0,68.51,2.83
2018,2,3,7,45,386.5,31.5,0.9,13.45,77.5,123.86,77.93
2018,2,3,8,0,516.0,40.0,0.9,14.3,117.0,188.45,133.17
2018,2,3,8,15,587.5,46.0,0.9,14.95,162.0,244.93,182.87
2018,2,3,8,30,659.0,52.0,0.9,15.6,207.0,306.33,235.98
2018,2,3,8,45,704.0,56.0,0.95,16.25,252.0,361.75,283.67
2018,2,3,9,0,749.0,60.0,1.0,16.9,297.0,419.78,331.87
2018,2,3,9,15,779.0,63.0,1.05,17.65,339.0,471.31,373.41
2018,2,3,9,30,809.0,66.0,1.1,18.4,381.0,523.3,413.85
2018,2,3,9,45,831.5,68.0,1.2,19.2,418.5,569.88,449.2
2018,2,3,10,0,854.0,70.0,1.3,20.0,456.0,615.63,482.91
2018,2,3,10,15,868.5,72.0,1.3,20.55,487.5,651.49,508.33
2018,2,3,10,30,883.0,74.0,1.3,21.1,519.0,688.7,533.17
2018,2,3,10,45,891.0,75.0,1.35,21.6,542.5,718.01,552.03
2018,2,3,11,0,899.0,76.0,1.4,22.1,566.0,744.6,568.94
2018,2,3,11,15,905.0,77.5,1.4,22.45,583.5,767.39,582.98
2018,2,3,11,30,911.0,79.0,1.4,22.8,601.0,787.09,594.91
2018,2,3,11,45,914.0,79.5,1.4,23.1,610.5,800.09,602.45
2018,2,3,12,0,917.0,80.0,1.4,23.4,620.0,809.72,607.86
2018,2,3,12,15,915.5,80.5,1.4,23.55,621.0,812.39,609.06
2018,2,3,12,30,914.0,81.0,1.4,23.7,622.0,811.56,608.13
2018,2,3,12,45,910.5,81.0,1.45,23.85,615.5,805.14,604.16
2018,2,3,13,0,907.0,81.0,1.5,24.0,609.0,795.3,598.03
2018,2,3,13,15,902.0,80.0,1.5,23.95,595.0,779.85,588.15
2018,2,3,13,30,897.0,79.0,1.5,23.9,581.0,761.2,576.18
2018,2,3,13,45,888.5,78.0,1.55,23.9,559.5,736.92,560.73
2018,2,3,14,0,880.0,77.0,1.6,23.9,538.0,709.82,543.26
2018,2,3,14,15,867.0,75.5,1.6,23.7,509.5,676.49,521.26
2018,2,3,14,30,854.0,74.0,1.6,23.5,481.0,644.47,498.95
2018,2,3,14,45,836.0,72.0,1.6,23.35,446.5,603.09,468.78
2018,2,3,15,0,818.0,70.0,1.6,23.2,412.0,560.34,436.84
2018,2,3,15,15,792.5,67.0,1.6,23.2,372.0,511.31,399.08
2018,2,3,15,30,767.0,64.0,1.6,23.2,332.0,462.1,360.05
2018,2,3,15,45,730.0,60.0,1.25,21.75,288.5,406.71,315.75
2018,2,3,16,0,693.0,56.0,0.9,20.3,245.0,352.87,271.11
2018,2,3,16,15,636.5,51.0,1.0,19.5,200.0,292.85,221.21
2018,2,3,16,30,580.0,46.0,1.1,18.7,155.0,238.63,174.42
2018,2,3,16,45,487.5,38.5,1.15,17.95,112.5,175.85,121.12
2018,2,3,17,0,395.0,31.0,1.2,17.2,70.0,122.23,73.38
2018,2,3,17,15,241.5,20.0,1.15,17.0,40.0,60.75,0.0
2018,2,3,17,30,88.0,9.0,1.1,16.8,10.0,17.57,0.0
2018,2,3,17,45,44.0,4.5,1.1,16.65,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,7,15,30.0,10.5,0.65,13.15,12.5,13.54,0.0
2018,2,4,7,30,60.0,21.0,0.6,13.8,25.0,33.53,2.95
2018,2,4,7,45,95.0,38.0,0.55,14.45,50.0,65.38,42.95
2018,2,4,8,0,130.0,55.0,0.5,15.1,75.0,98.08,71.56
2018,2,4,8,15,164.5,72.0,0.5,15.6,106.0,134.18,102.46
2018,2,4,8,30,199.0,89.0,0.5,16.1,137.0,173.6,135.89
2018,2,4,8,45,285.5,99.0,0.45,16.6,182.5,229.9,181.98
2018,2,4,9,0,372.0,109.0,0.4,17.1,228.0,299.53,237.72
2018,2,4,9,15,357.5,126.5,0.6,17.75,253.5,328.0,260.98
2018,2,4,9,30,343.0,144.0,0.8,18.4,279.0,348.12,277.34
2018,2,4,9,45,326.0,160.5,1.0,19.0,298.5,369.57,294.09
2018,2,4,10,0,309.0,177.0,1.2,19.6,318.0,388.87,308.62
2018,2,4,10,15,281.5,191.5,1.35,20.2,326.5,397.01,313.99
2018,2,4,10,30,254.0,206.0,1.5,20.8,335.0,402.61,317.22
2018,2,4,10,45,217.5,223.0,1.65,21.4,337.0,394.49,309.77
2018,2,4,11,0,181.0,240.0,1.8,22.0,339.0,391.49,305.99
2018,2,4,11,15,250.0,240.5,1.85,22.2,382.0,455.22,354.97
2018,2,4,11,30,319.0,241.0,1.9,22.4,425.0,512.26,397.98
2018,2,4,11,45,325.0,242.5,2.0,22.65,432.5,522.2,404.88
2018,2,4,12,0,331.0,244.0,2.1,22.9,440.0,531.02,411.27
2018,2,4,12,15,450.0,215.0,2.05,22.9,482.5,602.44,465.66
2018,2,4,12,30,569.0,186.0,2.0,22.9,525.0,663.94,511.64
2018,2,4,12,45,567.0,184.5,2.0,22.9,519.5,658.33,507.19
2018,2,4,13,0,565.0,183.0,2.0,22.9,514.0,650.52,501.73
2018,2,4,13,15,617.0,161.0,1.9,22.75,515.0,662.73,511.54
2018,2,4,13,30,669.0,139.0,1.8,22.6,516.0,667.91,516.14
2018,2,4,13,45,746.0,115.5,1.7,22.4,521.0,684.79,529.18
2018,2,4,14,0,823.0,92.0,1.6,22.2,526.0,693.37,535.53
2018,2,4,14,15,810.0,91.5,1.55,21.95,500.0,662.28,513.89
2018,2,4,14,30,797.0,91.0,1.5,21.7,474.0,629.12,489.91
2018,2,4,14,45,792.5,84.5,1.45,21.4,442.5,592.8,463.44
2018,2,4,15,0,788.0,78.0,1.4,21.1,411.0,554.31,434.66
2018,2,4,15,15,773.0,73.5,1.4,21.1,374.0,510.32,400.6
2018,2,4,15,30,758.0,69.0,1.4,21.1,337.0,465.37,364.75
2018,2,4,15,45,724.0,64.0,1.15,19.9,293.5,410.46,320.67
2018,2,4,16,0,690.0,59.0,0.9,18.7,250.0,356.85,276.13
2018,2,4,16,15,638.0,53.0,0.95,17.9,205.0,298.74,227.36
2018,2,4,16,30,586.0,47.0,1.0,17.1,160.0,243.16,179.2
2018,2,4,16,45,494.5,39.5,1.05,16.35,116.5,180.02,125.35
2018,2,4,17,0,403.0,32.0,1.1,15.6,73.0,125.9,77.44
2018,2,4,17,15,247.5,21.0,1.15,15.4,42.0,63.63,0.0
2018,2,4,17,30,92.0,10.0,1.2,15.2,11.0,19.14,0.0
2018,2,4,17,45,46.0,5.0,1.2,15.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.95,12.15,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,2,5,7,15,72.0,13.0,0.95,12.8,16.5,20.62,0.0
2018,2,5,7,30,126.0,23.0,1.0,13.3,31.0,48.69,10.77
2018,2,5,7,45,217.0,37.0,1.05,13.85,65.0,93.83,61.62
2018,2,5,8,0,308.0,51.0,1.1,14.4,99.0,145.22,105.24
2018,2,5,8,15,479.0,52.5,1.2,14.9,155.5,219.57,166.08
2018,2,5,8,30,650.0,54.0,1.3,15.4,212.0,308.08,239.29
2018,2,5,8,45,694.0,58.0,1.45,15.85,256.5,363.01,287.1
2018,2,5,9,0,738.0,62.0,1.6,16.3,301.0,420.47,335.77
2018,2,5,9,15,769.5,65.5,1.75,16.85,343.5,473.13,379.25
2018,2,5,9,30,801.0,69.0,1.9,17.4,386.0,526.42,421.93
2018,2,5,9,45,824.0,70.5,2.05,17.9,423.5,572.7,458.25
2018,2,5,10,0,847.0,72.0,2.2,18.4,461.0,618.2,493.1
2018,2,5,10,15,862.0,73.5,2.25,18.85,492.5,653.78,519.49
2018,2,5,10,30,877.0,75.0,2.3,19.3,524.0,690.77,545.21
2018,2,5,10,45,887.5,76.0,2.4,19.75,549.0,721.86,566.24
2018,2,5,11,0,898.0,77.0,2.5,20.2,574.0,750.35,585.32
2018,2,5,11,15,906.0,77.0,2.55,20.55,591.5,773.04,600.13
2018,2,5,11,30,914.0,77.0,2.6,20.9,609.0,792.69,612.82
2018,2,5,11,45,834.0,102.5,2.6,21.2,594.0,774.25,598.49
2018,2,5,12,0,754.0,128.0,2.6,21.5,579.0,748.99,579.75
2018,2,5,12,15,665.0,156.0,2.65,21.75,554.5,712.54,553.18
2018,2,5,12,30,576.0,184.0,2.7,22.0,530.0,668.99,519.9
2018,2,5,12,45,573.0,183.0,2.7,22.25,524.5,663.13,515.5
2018,2,5,13,0,570.0,182.0,2.7,22.5,519.0,655.05,509.24
2018,2,5,13,15,528.0,188.0,2.65,22.55,494.5,622.68,484.79
2018,2,5,13,30,486.0,194.0,2.6,22.6,470.0,589.33,459.65
2018,2,5,13,45,503.0,182.5,2.55,22.65,459.0,579.52,453.01
2018,2,5,14,0,520.0,171.0,2.5,22.7,448.0,567.14,444.24
2018,2,5,14,15,607.0,139.0,2.35,22.55,445.5,580.75,455.75
2018,2,5,14,30,694.0,107.0,2.2,22.4,443.0,584.22,459.21
2018,2,5,14,45,699.5,97.0,2.0,22.2,415.5,553.32,435.48
2018,2,5,15,0,705.0,87.0,1.8,22.0,388.0,519.84,409.48
2018,2,5,15,15,685.0,82.5,1.8,22.0,352.0,476.13,375.35
2018,2,5,15,30,665.0,78.0,1.8,22.0,316.0,432.12,340.07
2018,2,5,15,45,685.0,66.0,1.4,20.7,284.0,398.16,311.8
2018,2,5,16,0,705.0,54.0,1.0,19.4,252.0,359.68,278.29
2018,2,5,16,15,651.0,49.5,1.05,18.7,207.0,300.18,228.28
2018,2,5,16,30,597.0,45.0,1.1,18.0,162.0,244.66,180.14
2018,2,5,16,45,507.5,38.0,1.15,17.3,118.5,183.09,127.48
2018,2,5,17,0,418.0,31.0,1.2,16.6,75.0,129.05,80.0
2018,2,5,17,15,260.0,21.0,1.2,16.55,43.5,66.59,6.34
2018,2,5,17,30,102.0,11.0,1.2,16.5,12.0,21.35,0.0
2018,2,5,17,45,51.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,9.35,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.6,2.0,0.0,0.0
2018,2,6,7,15,193.0,13.5,1.7,10.45,25.0,34.61,0.0
2018,2,6,7,30,354.0,24.0,1.9,11.3,48.0,88.02,27.75
2018,2,6,7,45,485.0,30.5,2.15,12.15,91.5,144.89,93.72
2018,2,6,8,0,616.0,37.0,2.4,13.0,135.0,214.19,153.63
2018,2,6,8,15,680.5,42.0,2.45,13.55,182.5,273.24,207.25
2018,2,6,8,30,745.0,47.0,2.5,14.1,230.0,337.65,264.63
2018,2,6,8,45,785.5,50.5,2.6,14.7,277.0,395.12,315.49
2018,2,6,9,0,826.0,54.0,2.7,15.3,324.0,454.67,366.38
2018,2,6,9,15,853.5,56.5,2.75,15.85,367.5,505.56,408.95
2018,2,6,9,30,881.0,59.0,2.8,16.4,411.0,558.75,451.8
2018,2,6,9,45,900.5,60.5,2.8,16.95,449.5,605.8,488.43
2018,2,6,10,0,920.0,62.0,2.8,17.5,488.0,651.62,523.02
2018,2,6,10,15,933.0,63.5,2.85,17.95,520.5,691.63,552.29
2018,2,6,10,30,946.0,65.0,2.9,18.4,553.0,729.4,578.12
2018,2,6,10,45,954.5,66.0,2.95,18.9,578.5,760.91,599.0
2018,2,6,11,0,963.0,67.0,3.0,19.4,604.0,789.49,617.66
2018,2,6,11,15,968.5,68.0,3.0,19.7,622.0,812.71,632.61
2018,2,6,11,30,974.0,69.0,3.0,20.0,640.0,832.57,645.2
2018,2,6,11,45,974.0,69.5,3.05,20.35,648.0,844.07,652.15
2018,2,6,12,0,974.0,70.0,3.1,20.7,656.0,851.9,656.7
2018,2,6,12,15,972.5,71.0,3.1,20.85,657.5,855.4,658.57
2018,2,6,12,30,971.0,72.0,3.1,21.0,659.0,855.19,658.02
2018,2,6,12,45,966.5,73.0,3.1,21.15,652.5,848.9,653.39
2018,2,6,13,0,962.0,74.0,3.1,21.3,646.0,838.99,646.42
2018,2,6,13,15,955.5,73.0,3.1,21.3,630.5,821.7,634.76
2018,2,6,13,30,949.0,72.0,3.1,21.3,615.0,801.04,620.84
2018,2,6,13,45,941.0,71.0,3.05,21.3,592.5,776.02,603.61
2018,2,6,14,0,933.0,70.0,3.0,21.3,570.0,747.98,584.22
2018,2,6,14,15,921.5,68.5,2.85,21.1,541.0,714.11,560.52
2018,2,6,14,30,910.0,67.0,2.7,20.9,512.0,677.77,534.91
2018,2,6,14,45,893.0,65.0,2.55,20.7,476.0,635.2,502.66
2018,2,6,15,0,876.0,63.0,2.4,20.5,440.0,591.03,468.52
2018,2,6,15,15,852.0,60.5,2.4,20.5,399.0,541.13,429.41
2018,2,6,15,30,828.0,58.0,2.4,20.5,358.0,493.23,390.6
2018,2,6,15,45,793.5,55.0,1.8,19.15,313.0,437.05,344.44
2018,2,6,16,0,759.0,52.0,1.2,17.8,268.0,382.06,297.59
2018,2,6,16,15,706.0,48.0,1.25,16.95,221.0,320.69,245.85
2018,2,6,16,30,653.0,44.0,1.3,16.1,174.0,263.12,195.52
2018,2,6,16,45,565.0,38.0,1.3,15.3,129.0,198.32,139.44
2018,2,6,17,0,477.0,32.0,1.3,14.5,84.0,141.8,89.34
2018,2,6,17,15,311.0,22.0,1.3,14.4,49.5,76.73,16.27
2018,2,6,17,30,145.0,12.0,1.3,14.3,15.0,27.08,0.0
2018,2,6,17,45,72.5,6.0,1.3,14.25,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,10.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,11.0,2.0,0.0,0.0
2018,2,7,7,15,102.0,14.5,1.2,11.95,20.5,25.71,0.0
2018,2,7,7,30,181.0,26.0,1.2,12.9,39.0,62.24,23.26
2018,2,7,7,45,285.5,38.0,1.2,13.85,76.0,110.61,73.45
2018,2,7,8,0,390.0,50.0,1.2,14.8,113.0,168.59,122.23
2018,2,7,8,15,529.0,51.5,1.3,15.35,166.5,236.92,179.37
2018,2,7,8,30,668.0,53.0,1.4,15.9,220.0,316.93,246.38
2018,2,7,8,45,715.0,57.0,1.45,16.5,266.5,374.28,295.59
2018,2,7,9,0,762.0,61.0,1.5,17.1,313.0,434.44,345.56
2018,2,7,9,15,790.5,63.5,1.5,17.9,355.0,485.76,386.71
2018,2,7,9,30,819.0,66.0,1.5,18.7,397.0,537.39,426.56
2018,2,7,9,45,839.0,69.0,1.5,19.5,435.0,584.48,461.56
2018,2,7,10,0,859.0,72.0,1.5,20.3,473.0,630.55,494.62
2018,2,7,10,15,873.5,73.0,1.45,20.75,504.5,665.81,519.33
2018,2,7,10,30,888.0,74.0,1.4,21.2,536.0,702.42,542.81
2018,2,7,10,45,897.5,75.5,1.3,21.7,561.0,733.8,561.56
2018,2,7,11,0,907.0,77.0,1.2,22.2,586.0,762.5,578.1
2018,2,7,11,15,912.0,78.0,1.1,22.5,603.0,784.35,590.11
2018,2,7,11,30,917.0,79.0,1.0,22.8,620.0,803.03,599.87
2018,2,7,11,45,920.0,79.0,0.85,23.1,629.5,815.7,604.78
2018,2,7,12,0,923.0,79.0,0.7,23.4,639.0,824.95,607.31
2018,2,7,12,15,920.0,80.5,0.6,23.6,640.0,827.65,606.62
2018,2,7,12,30,917.0,82.0,0.5,23.8,641.0,826.82,603.79
2018,2,7,12,45,910.5,83.5,0.35,23.95,634.0,819.71,596.28
2018,2,7,13,0,904.0,85.0,0.2,24.1,627.0,809.21,586.96
2018,2,7,13,15,898.5,84.5,0.25,24.1,613.0,793.91,578.45
2018,2,7,13,30,893.0,84.0,0.3,24.1,599.0,775.41,567.98
2018,2,7,13,45,884.5,83.0,0.35,24.1,577.5,751.05,553.68
2018,2,7,14,0,876.0,82.0,0.4,24.1,556.0,723.87,537.48
2018,2,7,14,15,863.5,80.0,0.45,23.95,527.0,693.95,519.59
2018,2,7,14,30,851.0,78.0,0.5,23.8,498.0,657.77,496.58
2018,2,7,14,45,833.0,76.0,0.55,23.65,463.0,616.12,468.27
2018,2,7,15,0,815.0,74.0,0.6,23.5,428.0,573.09,438.08
2018,2,7,15,15,789.5,71.0,0.6,23.5,388.0,523.7,401.53
2018,2,7,15,30,764.0,68.0,0.6,23.5,348.0,474.11,363.73
2018,2,7,15,45,727.0,64.5,0.65,22.1,304.0,418.76,322.42
2018,2,7,16,0,690.0,61.0,0.7,20.7,260.0,364.93,280.25
2018,2,7,16,15,635.5,56.0,0.8,19.8,214.5,306.34,232.3
2018,2,7,16,30,581.0,51.0,0.9,18.9,169.0,250.56,184.94
2018,2,7,16,45,491.0,43.5,1.0,18.0,125.0,187.12,131.51
2018,2,7,17,0,401.0,36.0,1.1,17.1,81.0,132.51,84.62
2018,2,7,17,15,256.5,24.5,1.1,16.7,48.0,71.53,21.08
2018,2,7,17,30,112.0,13.0,1.1,16.3,15.0,24.82,0.0
2018,2,7,17,45,56.0,6.5,1.1,15.9,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.0,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,2,8,7,15,89.0,15.0,0.8,12.7,20.0,24.91,0.0
2018,2,8,7,30,155.0,27.0,0.8,13.4,38.0,59.67,25.48
2018,2,8,7,45,245.5,39.5,0.75,14.1,73.0,103.87,69.79
2018,2,8,8,0,336.0,52.0,0.7,14.8,108.0,155.72,113.43
2018,2,8,8,15,487.5,55.5,0.7,15.35,164.5,228.8,173.36
2018,2,8,8,30,639.0,59.0,0.7,15.9,221.0,315.42,244.27
2018,2,8,8,45,700.5,61.0,0.65,16.4,269.5,374.23,293.27
2018,2,8,9,0,762.0,63.0,0.6,16.9,318.0,438.65,345.02
2018,2,8,9,15,793.5,66.0,0.65,17.65,361.5,492.24,387.15
2018,2,8,9,30,825.0,69.0,0.7,18.4,405.0,546.39,428.26
2018,2,8,9,45,848.5,70.0,0.75,19.1,443.5,593.68,463.13
2018,2,8,10,0,872.0,71.0,0.8,19.8,482.0,636.85,494.13
2018,2,8,10,15,886.0,72.5,0.9,20.5,514.0,676.16,521.79
2018,2,8,10,30,900.0,74.0,1.0,21.2,546.0,713.44,546.21
2018,2,8,10,45,909.5,75.0,1.05,21.9,571.0,744.63,565.57
2018,2,8,11,0,919.0,76.0,1.1,22.6,596.0,773.1,582.96
2018,2,8,11,15,925.0,77.0,1.15,23.0,614.0,795.99,597.17
2018,2,8,11,30,931.0,78.0,1.2,23.4,632.0,815.69,609.29
2018,2,8,11,45,934.5,78.5,1.25,23.75,642.0,829.52,617.7
2018,2,8,12,0,938.0,79.0,1.3,24.1,652.0,839.88,623.95
2018,2,8,12,15,939.5,78.5,1.35,24.2,654.0,843.95,626.78
2018,2,8,12,30,941.0,78.0,1.4,24.3,656.0,844.43,627.43
2018,2,8,12,45,940.0,77.5,1.45,24.45,650.0,839.3,624.39
2018,2,8,13,0,939.0,77.0,1.5,24.6,644.0,830.6,619.13
2018,2,8,13,15,934.0,76.5,1.55,24.5,629.5,815.26,610.13
2018,2,8,13,30,929.0,76.0,1.6,24.4,615.0,796.57,598.95
2018,2,8,13,45,921.5,75.0,1.7,24.3,593.5,772.22,584.36
2018,2,8,14,0,914.0,74.0,1.8,24.2,572.0,744.88,567.56
2018,2,8,14,15,902.5,72.5,1.75,24.0,543.0,711.37,545.3
2018,2,8,14,30,891.0,71.0,1.7,23.8,514.0,675.46,521.2
2018,2,8,14,45,874.5,68.5,1.65,23.55,478.5,633.07,490.73
2018,2,8,15,0,858.0,66.0,1.6,23.3,443.0,589.1,458.22
2018,2,8,15,15,835.0,64.0,1.6,23.3,402.5,543.5,423.32
2018,2,8,15,30,812.0,62.0,1.6,23.3,362.0,494.39,384.81
2018,2,8,15,45,778.5,58.5,1.3,21.65,317.5,438.49,341.01
2018,2,8,16,0,745.0,55.0,1.0,20.0,273.0,383.72,296.39
2018,2,8,16,15,694.5,50.0,1.05,19.05,226.0,322.45,245.7
2018,2,8,16,30,644.0,45.0,1.1,18.1,179.0,264.79,196.13
2018,2,8,16,45,561.0,39.0,1.15,17.15,134.0,201.26,141.7
2018,2,8,17,0,478.0,33.0,1.2,16.2,89.0,147.25,94.41
2018,2,8,17,15,319.0,23.5,1.2,15.95,53.5,81.9,29.52
2018,2,8,17,30,160.0,14.0,1.2,15.7,18.0,31.3,0.0
2018,2,8,17,45,80.0,7.0,1.2,15.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,6,45,10.0,1.0,0.55,14.5,1.0,0.0,0.0
2018,2,9,7,0,20.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,145.5,14.5,0.6,15.15,25.0,31.14,0.0
2018,2,9,7,30,271.0,27.0,0.6,15.7,48.0,80.36,36.95
2018,2,9,7,45,392.5,35.0,0.6,16.25,89.0,133.43,87.83
2018,2,9,8,0,514.0,43.0,0.6,16.8,130.0,197.67,141.29
2018,2,9,8,15,622.0,45.0,0.7,17.3,182.5,261.98,195.85
2018,2,9,8,30,730.0,47.0,0.8,17.8,235.0,337.45,259.04
2018,2,9,8,45,769.0,50.5,0.9,18.3,281.5,394.04,307.21
2018,2,9,9,0,808.0,54.0,1.0,18.8,328.0,452.61,355.44
2018,2,9,9,15,835.5,56.5,1.1,19.4,371.5,503.11,396.0
2018,2,9,9,30,863.0,59.0,1.2,20.0,415.0,555.98,436.94
2018,2,9,9,45,881.0,61.0,1.35,20.65,453.0,602.36,472.12
2018,2,9,10,0,899.0,63.0,1.5,21.3,491.0,647.46,505.44
2018,2,9,10,15,911.5,65.0,1.65,21.75,523.0,687.31,533.81
2018,2,9,10,30,924.0,67.0,1.8,22.2,555.0,724.95,559.4
2018,2,9,10,45,932.5,68.5,1.95,22.65,580.5,756.68,580.64
2018,2,9,11,0,941.0,70.0,2.1,23.1,606.0,785.56,599.82
2018,2,9,11,15,945.5,71.5,2.15,23.25,624.0,808.34,614.68
2018,2,9,11,30,950.0,73.0,2.2,23.4,642.0,827.79,627.34
2018,2,9,11,45,952.0,73.5,2.3,23.55,651.5,840.68,636.01
2018,2,9,12,0,954.0,74.0,2.4,23.7,661.0,850.0,642.41
2018,2,9,12,15,952.5,75.0,2.45,23.75,662.5,853.46,644.81
2018,2,9,12,30,951.0,76.0,2.5,23.8,664.0,853.26,644.91
2018,2,9,12,45,932.5,81.0,2.55,23.85,653.0,840.39,636.48
2018,2,9,13,0,914.0,86.0,2.6,23.9,642.0,824.15,625.92
2018,2,9,13,15,872.0,93.5,2.6,23.8,614.5,793.91,605.73
2018,2,9,13,30,830.0,101.0,2.6,23.7,587.0,756.7,580.66
2018,2,9,13,45,845.5,95.0,2.6,23.6,574.5,745.52,573.95
2018,2,9,14,0,861.0,89.0,2.6,23.5,562.0,730.6,564.45
2018,2,9,14,15,855.5,84.0,2.45,23.25,534.0,698.38,542.13
2018,2,9,14,30,850.0,79.0,2.3,23.0,506.0,663.56,517.64
2018,2,9,14,45,786.0,82.5,2.15,22.75,456.0,598.76,469.26
2018,2,9,15,0,722.0,86.0,2.0,22.5,406.0,537.33,422.62
2018,2,9,15,15,702.0,82.0,2.0,22.5,369.5,493.15,388.53
2018,2,9,15,30,682.0,78.0,2.0,22.5,333.0,448.61,353.08
2018,2,9,15,45,624.5,75.0,1.5,21.2,286.5,387.35,304.07
2018,2,9,16,0,567.0,72.0,1.0,19.9,240.0,329.73,256.72
2018,2,9,16,15,527.0,63.5,1.05,19.0,199.0,276.95,212.94
2018,2,9,16,30,487.0,55.0,1.1,18.1,158.0,227.15,170.11
2018,2,9,16,45,386.0,47.5,1.15,17.2,116.0,164.95,118.18
2018,2,9,17,0,285.0,40.0,1.2,16.3,74.0,112.45,74.42
2018,2,9,17,15,194.5,27.0,1.2,16.0,45.5,65.74,27.68
2018,2,9,17,30,104.0,14.0,1.2,15.7,17.0,25.38,0.0
2018,2,9,17,45,52.0,7.0,1.2,15.45,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,15.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,2,10,7,0,31.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,2,10,7,15,76.5,17.0,0.95,11.25,21.5,25.75,0.0
2018,2,10,7,30,122.0,29.0,1.1,11.9,39.0,55.07,27.96
2018,2,10,7,45,294.5,39.0,1.3,12.55,84.5,116.12,79.25
2018,2,10,8,0,467.0,49.0,1.5,13.2,130.0,192.01,141.05
2018,2,10,8,15,590.5,50.5,1.6,13.8,184.0,260.14,199.25
2018,2,10,8,30,714.0,52.0,1.7,14.4,238.0,338.68,265.98
2018,2,10,8,45,754.0,55.0,1.8,15.0,284.0,394.62,314.62
2018,2,10,9,0,794.0,58.0,1.9,15.6,330.0,452.63,363.43
2018,2,10,9,15,820.0,60.5,2.2,16.3,372.5,504.4,406.39
2018,2,10,9,30,846.0,63.0,2.5,17.0,415.0,553.45,446.11
2018,2,10,9,45,864.0,65.5,2.75,17.75,453.0,599.85,482.37
2018,2,10,10,0,882.0,68.0,3.0,18.5,491.0,645.03,516.75
2018,2,10,10,15,895.5,70.0,3.15,18.8,523.5,685.08,546.35
2018,2,10,10,30,909.0,72.0,3.3,19.1,556.0,723.03,573.11
2018,2,10,10,45,844.5,93.0,3.45,19.4,559.0,727.5,575.18
2018,2,10,11,0,780.0,114.0,3.6,19.7,562.0,721.48,569.89
2018,2,10,11,15,688.5,146.5,3.65,19.8,550.5,704.91,556.83
2018,2,10,11,30,597.0,179.0,3.7,19.9,539.0,678.86,535.44
2018,2,10,11,45,565.5,193.0,3.8,20.0,538.5,673.01,530.51
2018,2,10,12,0,534.0,207.0,3.9,20.1,538.0,667.57,525.65
2018,2,10,12,15,583.0,190.5,4.0,20.1,553.0,690.95,544.45
2018,2,10,12,30,632.0,174.0,4.1,20.1,568.0,715.97,564.14
2018,2,10,12,45,670.0,159.0,4.2,20.1,573.0,727.65,573.93
2018,2,10,13,0,708.0,144.0,4.3,20.1,578.0,735.95,580.58
2018,2,10,13,15,793.0,116.0,4.35,20.0,592.0,759.98,599.0
2018,2,10,13,30,878.0,88.0,4.4,19.9,606.0,777.1,612.46
2018,2,10,13,45,900.0,80.5,4.5,19.75,595.0,768.35,607.58
2018,2,10,14,0,922.0,73.0,4.6,19.6,584.0,755.4,599.83
2018,2,10,14,15,909.5,71.5,4.6,19.35,554.0,720.84,575.75
2018,2,10,14,30,897.0,70.0,4.6,19.1,524.0,683.91,549.78
2018,2,10,14,45,866.0,68.5,4.6,18.85,482.0,633.04,511.59
2018,2,10,15,0,835.0,67.0,4.6,18.6,440.0,584.62,473.78
2018,2,10,15,15,828.0,63.0,4.6,18.6,405.0,543.4,440.4
2018,2,10,15,30,821.0,59.0,4.6,18.6,370.0,500.43,404.58
2018,2,10,15,45,790.5,56.5,4.0,17.65,326.0,446.41,359.12
2018,2,10,16,0,760.0,54.0,3.4,16.7,282.0,393.22,313.27
2018,2,10,16,15,702.0,50.5,3.1,15.9,234.0,329.63,258.19
2018,2,10,16,30,644.0,47.0,2.8,15.1,186.0,270.33,205.45
2018,2,10,16,45,570.0,40.0,2.45,14.3,140.5,207.71,149.88
2018,2,10,17,0,496.0,33.0,2.1,13.5,95.0,152.1,100.13
2018,2,10,17,15,339.0,24.0,2.1,13.15,58.0,88.24,40.46
2018,2,10,17,30,182.0,15.0,2.1,12.8,21.0,35.48,0.0
2018,2,10,17,45,91.0,7.5,2.1,12.45,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.5,1.05,7.4,2.0,0.0,0.0
2018,2,11,7,0,37.0,5.0,1.0,7.8,4.0,0.0,0.0
2018,2,11,7,15,103.0,18.0,1.2,8.7,24.5,30.09,0.0
2018,2,11,7,30,169.0,31.0,1.4,9.6,45.0,68.77,37.84
2018,2,11,7,45,267.0,43.5,1.55,10.45,82.5,114.55,79.93
2018,2,11,8,0,365.0,56.0,1.7,11.3,120.0,170.48,127.58
2018,2,11,8,15,549.5,54.5,1.85,12.05,184.0,252.2,195.54
2018,2,11,8,30,734.0,53.0,2.0,12.8,248.0,349.42,276.82
2018,2,11,8,45,772.5,57.0,2.1,13.55,295.0,406.96,326.84
2018,2,11,9,0,811.0,61.0,2.2,14.3,342.0,466.41,376.86
2018,2,11,9,15,820.5,66.0,2.45,14.9,381.0,513.2,416.05
2018,2,11,9,30,830.0,71.0,2.7,15.5,420.0,558.63,452.96
2018,2,11,9,45,680.0,110.0,2.9,16.05,413.0,544.95,441.57
2018,2,11,10,0,530.0,149.0,3.1,16.6,406.0,512.71,415.04
2018,2,11,10,15,493.5,171.0,3.25,16.55,422.0,529.98,428.28
2018,2,11,10,30,457.0,193.0,3.4,16.5,438.0,543.25,437.84
2018,2,11,10,45,370.0,216.0,3.6,16.4,420.5,509.25,410.43
2018,2,11,11,0,283.0,239.0,3.8,16.3,403.0,477.73,384.42
2018,2,11,11,15,215.0,257.0,3.65,15.95,383.5,442.27,355.41
2018,2,11,11,30,147.0,275.0,3.5,15.6,364.0,412.03,330.01
2018,2,11,11,45,85.5,254.5,3.35,15.25,306.5,333.06,266.89
2018,2,11,12,0,24.0,234.0,3.2,14.9,249.0,253.45,202.17
2018,2,11,12,15,44.0,236.5,3.3,14.8,264.0,280.4,224.67
2018,2,11,12,30,64.0,239.0,3.4,14.7,279.0,299.33,240.49
2018,2,11,12,45,157.5,259.5,3.45,14.55,357.0,405.72,327.26
