Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,251.0,280.0,3.5,14.4,435.0,510.78,410.64
2018,2,11,13,15,363.0,245.0,3.7,14.2,463.5,556.78,449.66
2018,2,11,13,30,475.0,210.0,3.9,14.0,492.0,607.28,491.86
2018,2,11,13,45,321.5,220.5,4.1,13.8,408.5,485.59,395.46
2018,2,11,14,0,168.0,231.0,4.3,13.6,325.0,370.1,301.94
2018,2,11,14,15,100.5,181.5,4.4,13.45,237.0,263.69,215.78
2018,2,11,14,30,33.0,132.0,4.5,13.3,149.0,155.63,125.95
2018,2,11,14,45,228.5,141.5,4.6,13.15,245.5,302.23,251.48
2018,2,11,15,0,424.0,151.0,4.7,13.0,342.0,429.71,356.92
2018,2,11,15,15,302.0,147.0,4.7,13.0,277.0,332.79,276.08
2018,2,11,15,30,180.0,143.0,4.7,13.0,212.0,246.58,203.65
2018,2,11,15,45,389.5,111.5,4.55,12.5,237.0,315.39,260.89
2018,2,11,16,0,599.0,80.0,4.4,12.0,262.0,355.24,290.49
2018,2,11,16,15,529.0,73.0,4.3,11.7,214.5,290.59,233.61
2018,2,11,16,30,459.0,66.0,4.2,11.4,167.0,231.79,181.29
2018,2,11,16,45,403.0,56.0,4.05,11.05,128.5,180.25,134.63
2018,2,11,17,0,347.0,46.0,3.9,10.7,90.0,134.0,92.54
2018,2,11,17,15,218.5,32.0,3.85,10.55,55.5,77.11,40.12
2018,2,11,17,30,90.0,18.0,3.8,10.4,21.0,28.14,0.0
2018,2,11,17,45,45.0,9.0,3.8,10.3,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.25,6.65,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.2,7.1,5.0,4.91,0.0
2018,2,12,7,15,85.5,18.0,1.45,7.85,23.5,28.18,0.0
2018,2,12,7,30,127.0,31.0,1.7,8.6,42.0,59.23,33.93
2018,2,12,7,45,298.0,41.0,2.0,9.35,89.0,119.44,83.64
2018,2,12,8,0,469.0,51.0,2.3,10.1,136.0,197.02,147.84
2018,2,12,8,15,537.5,56.5,2.35,10.5,180.5,251.71,197.11
2018,2,12,8,30,606.0,62.0,2.4,10.9,225.0,312.46,251.05
2018,2,12,8,45,699.0,61.0,2.45,11.3,281.5,381.22,310.48
2018,2,12,9,0,792.0,60.0,2.5,11.7,338.0,458.41,375.38
2018,2,12,9,15,822.5,62.5,2.5,12.0,382.5,512.75,420.65
2018,2,12,9,30,853.0,65.0,2.5,12.3,427.0,564.75,462.86
2018,2,12,9,45,858.0,71.0,2.5,12.6,462.5,610.71,498.81
2018,2,12,10,0,863.0,77.0,2.5,12.9,498.0,651.72,530.03
2018,2,12,10,15,886.0,76.0,2.5,13.15,532.5,691.04,559.05
2018,2,12,10,30,909.0,75.0,2.5,13.4,567.0,732.21,587.81
2018,2,12,10,45,919.0,76.0,2.5,13.6,593.0,764.27,609.65
2018,2,12,11,0,929.0,77.0,2.5,13.8,619.0,793.59,629.41
2018,2,12,11,15,935.0,78.0,2.55,13.95,637.0,816.86,645.21
2018,2,12,11,30,941.0,79.0,2.6,14.1,655.0,836.87,658.77
2018,2,12,11,45,944.0,79.5,2.6,14.25,665.0,850.53,667.52
2018,2,12,12,0,947.0,80.0,2.6,14.4,675.0,860.65,673.92
2018,2,12,12,15,946.0,80.5,2.6,14.5,676.5,863.92,675.74
2018,2,12,12,30,945.0,81.0,2.6,14.6,678.0,863.53,675.19
2018,2,12,12,45,941.0,82.0,2.65,14.65,671.5,857.64,671.43
2018,2,12,13,0,937.0,83.0,2.7,14.7,665.0,848.18,665.31
2018,2,12,13,15,932.0,82.0,2.7,14.7,650.5,832.17,654.42
2018,2,12,13,30,927.0,81.0,2.7,14.7,636.0,812.8,641.25
2018,2,12,13,45,918.5,80.5,2.7,14.7,614.0,788.11,624.3
2018,2,12,14,0,910.0,80.0,2.7,14.7,592.0,760.45,605.21
2018,2,12,14,15,898.5,78.0,2.7,14.6,562.5,726.19,581.41
2018,2,12,14,30,887.0,76.0,2.7,14.5,533.0,689.53,555.65
2018,2,12,14,45,869.5,74.5,2.7,14.4,497.0,650.69,526.71
2018,2,12,15,0,852.0,73.0,2.7,14.3,461.0,606.74,492.66
2018,2,12,15,15,828.5,70.0,2.7,14.3,419.5,556.45,452.68
2018,2,12,15,30,805.0,67.0,2.7,14.3,378.0,505.71,411.23
2018,2,12,15,45,770.5,63.5,2.35,13.7,332.5,449.0,363.82
2018,2,12,16,0,736.0,60.0,2.0,13.1,287.0,393.52,316.07
2018,2,12,16,15,651.0,58.5,1.8,12.25,235.0,323.5,256.39
2018,2,12,16,30,566.0,57.0,1.6,11.4,183.0,259.49,200.68
2018,2,12,16,45,481.5,48.0,1.35,10.55,137.0,195.31,144.52
2018,2,12,17,0,397.0,39.0,1.1,9.7,91.0,139.53,95.62
2018,2,12,17,15,286.0,28.0,1.15,9.4,57.5,85.67,45.87
2018,2,12,17,30,175.0,17.0,1.2,9.1,24.0,37.41,0.0
2018,2,12,17,45,87.5,8.5,1.2,8.8,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,13,6,45,25.0,3.0,0.95,5.05,3.0,0.0,0.0
2018,2,13,7,0,50.0,6.0,0.9,5.5,6.0,9.52,0.0
2018,2,13,7,15,200.5,19.0,0.95,6.3,35.0,46.51,0.0
2018,2,13,7,30,351.0,32.0,1.0,7.1,64.0,103.8,60.68
2018,2,13,7,45,456.5,40.0,1.1,7.9,108.0,157.41,110.08
2018,2,13,8,0,562.0,48.0,1.2,8.7,152.0,222.01,166.47
2018,2,13,8,15,625.0,54.0,1.1,9.45,200.0,280.37,218.72
2018,2,13,8,30,688.0,60.0,1.0,10.2,248.0,342.87,273.14
2018,2,13,8,45,730.0,64.0,0.95,10.95,295.0,400.16,321.94
2018,2,13,9,0,772.0,68.0,0.9,11.7,342.0,459.75,370.6
2018,2,13,9,15,803.0,70.0,0.95,12.5,386.0,513.16,413.21
2018,2,13,9,30,834.0,72.0,1.0,13.3,430.0,567.05,454.7
2018,2,13,9,45,857.5,73.5,1.05,14.05,469.5,615.87,491.13
2018,2,13,10,0,881.0,75.0,1.1,14.8,509.0,660.51,523.54
2018,2,13,10,15,894.5,76.5,1.05,15.25,541.5,700.22,550.02
2018,2,13,10,30,908.0,78.0,1.0,15.7,574.0,737.82,573.71
2018,2,13,10,45,916.5,79.5,0.95,16.15,599.5,769.38,592.75
2018,2,13,11,0,925.0,81.0,0.9,16.6,625.0,798.13,609.61
2018,2,13,11,15,931.0,82.0,0.8,16.85,643.0,821.36,622.19
2018,2,13,11,30,937.0,83.0,0.7,17.1,661.0,841.35,632.43
2018,2,13,11,45,938.0,84.0,0.6,17.3,670.0,853.94,637.78
2018,2,13,12,0,939.0,85.0,0.5,17.5,679.0,862.97,640.85
2018,2,13,12,15,939.5,84.5,0.4,17.65,680.5,866.3,640.41
2018,2,13,12,30,940.0,84.0,0.3,17.8,682.0,865.99,637.84
2018,2,13,12,45,938.0,84.0,0.2,17.95,676.0,860.58,632.3
2018,2,13,13,0,936.0,84.0,0.1,18.1,670.0,851.59,624.94
2018,2,13,13,15,931.0,83.5,0.15,18.15,655.5,836.13,616.06
2018,2,13,13,30,926.0,83.0,0.2,18.2,641.0,817.29,605.22
2018,2,13,13,45,918.0,82.0,0.3,18.2,619.0,792.37,591.42
2018,2,13,14,0,910.0,81.0,0.4,18.2,597.0,764.46,575.62
2018,2,13,14,15,898.0,79.5,0.5,18.1,567.5,730.34,555.56
2018,2,13,14,30,886.0,78.0,0.6,18.0,538.0,693.83,533.45
2018,2,13,14,45,868.5,76.5,0.65,17.9,502.0,654.93,507.31
2018,2,13,15,0,851.0,75.0,0.7,17.8,466.0,610.9,476.09
2018,2,13,15,15,828.0,72.0,0.7,17.8,425.0,560.81,438.75
2018,2,13,15,30,805.0,69.0,0.7,17.8,384.0,510.21,399.9
2018,2,13,15,45,772.5,66.0,0.65,17.05,339.0,454.85,356.76
2018,2,13,16,0,740.0,63.0,0.6,16.3,294.0,400.5,312.78
2018,2,13,16,15,661.5,60.0,0.7,15.6,241.5,330.91,256.37
2018,2,13,16,30,583.0,57.0,0.8,14.9,189.0,266.64,202.47
2018,2,13,16,45,474.5,47.5,0.9,14.2,138.0,193.94,141.58
2018,2,13,17,0,366.0,38.0,1.0,13.5,87.0,132.25,89.85
2018,2,13,17,15,279.0,28.0,1.05,13.1,56.5,85.51,46.95
2018,2,13,17,30,192.0,18.0,1.1,12.7,26.0,40.8,0.0
2018,2,13,17,45,96.0,9.0,1.15,12.35,13.0,8.85,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,2,14,6,45,0.0,1.5,0.4,8.85,1.5,0.0,0.0
2018,2,14,7,0,0.0,3.0,0.4,9.0,3.0,2.95,0.0
2018,2,14,7,15,0.5,15.5,0.45,9.55,15.5,15.07,0.0
2018,2,14,7,30,1.0,28.0,0.5,10.1,28.0,27.65,15.93
2018,2,14,7,45,10.0,47.0,0.6,10.65,49.0,49.09,35.33
2018,2,14,8,0,19.0,66.0,0.7,11.2,70.0,73.31,56.31
2018,2,14,8,15,21.5,80.5,0.75,11.75,86.0,89.78,70.72
2018,2,14,8,30,24.0,95.0,0.8,12.3,102.0,106.56,85.1
2018,2,14,8,45,93.0,120.0,0.85,12.8,152.5,169.04,137.13
2018,2,14,9,0,162.0,145.0,0.9,13.3,203.0,234.3,190.69
2018,2,14,9,15,358.0,136.5,1.05,14.0,285.5,348.06,283.03
2018,2,14,9,30,554.0,128.0,1.2,14.7,368.0,467.59,377.41
2018,2,14,9,45,699.0,106.0,1.3,15.35,436.0,558.51,447.32
2018,2,14,10,0,844.0,84.0,1.4,16.0,504.0,652.6,518.1
2018,2,14,10,15,674.0,120.5,1.55,16.2,469.0,606.57,482.11
2018,2,14,10,30,504.0,157.0,1.7,16.4,434.0,541.6,432.03
2018,2,14,10,45,356.0,209.5,1.8,16.65,409.5,494.78,393.83
2018,2,14,11,0,208.0,262.0,1.9,16.9,385.0,440.01,348.43
2018,2,14,11,15,199.0,256.0,2.05,17.1,376.5,430.08,341.08
2018,2,14,11,30,190.0,250.0,2.2,17.3,368.0,419.18,332.67
2018,2,14,11,45,104.0,239.5,2.3,17.5,304.0,340.15,269.44
2018,2,14,12,0,18.0,229.0,2.4,17.7,240.0,243.13,191.03
2018,2,14,12,15,121.0,247.5,2.5,17.75,325.0,364.07,289.04
2018,2,14,12,30,224.0,266.0,2.6,17.8,410.0,468.97,371.53
2018,2,14,12,45,456.0,212.0,2.65,17.85,501.0,615.89,487.11
2018,2,14,13,0,688.0,158.0,2.7,17.9,592.0,744.34,584.88
2018,2,14,13,15,800.5,122.5,2.75,17.8,616.5,783.38,612.9
2018,2,14,13,30,913.0,87.0,2.8,17.7,641.0,814.65,636.08
2018,2,14,13,45,907.0,85.5,2.85,17.6,620.0,790.87,620.07
2018,2,14,14,0,901.0,84.0,2.9,17.5,599.0,764.07,602.27
2018,2,14,14,15,889.5,82.5,2.95,17.2,570.0,730.46,579.84
2018,2,14,14,30,878.0,81.0,3.0,16.9,541.0,698.06,558.09
2018,2,14,14,45,861.5,79.0,3.05,16.65,505.0,655.81,527.4
2018,2,14,15,0,845.0,77.0,3.1,16.4,469.0,611.97,494.17
2018,2,14,15,15,822.0,74.0,3.1,16.4,428.0,561.98,454.66
2018,2,14,15,30,799.0,71.0,3.1,16.4,387.0,511.5,413.71
2018,2,14,15,45,766.0,67.5,2.95,15.35,341.5,455.44,368.32
2018,2,14,16,0,733.0,64.0,2.8,14.3,296.0,400.49,322.2
2018,2,14,16,15,686.0,59.5,2.55,13.4,249.0,340.45,270.22
2018,2,14,16,30,639.0,55.0,2.3,12.5,202.0,285.0,220.6
2018,2,14,16,45,550.0,48.5,2.05,11.55,154.0,217.84,161.68
2018,2,14,17,0,461.0,42.0,1.8,10.6,106.0,159.35,110.23
2018,2,14,17,15,295.0,30.0,1.8,10.2,65.0,90.93,52.33
2018,2,14,17,30,129.0,18.0,1.8,9.8,24.0,35.93,0.0
2018,2,14,17,45,64.5,9.0,1.8,9.4,12.0,13.35,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,15,6,45,30.0,4.5,1.95,5.85,4.5,0.0,0.0
2018,2,15,7,0,60.0,9.0,2.1,6.2,9.0,13.43,0.0
2018,2,15,7,15,224.5,21.5,2.3,6.75,40.5,53.61,0.0
2018,2,15,7,30,389.0,34.0,2.5,7.3,72.0,114.6,70.29
2018,2,15,7,45,499.5,41.5,2.7,7.9,119.0,171.7,121.71
2018,2,15,8,0,610.0,49.0,2.9,8.5,166.0,240.26,182.29
2018,2,15,8,15,673.0,53.5,2.95,9.15,215.5,298.79,236.0
2018,2,15,8,30,736.0,58.0,3.0,9.8,265.0,363.91,294.25
2018,2,15,8,45,777.0,61.0,3.05,10.45,313.5,422.29,345.73
2018,2,15,9,0,818.0,64.0,3.1,11.1,362.0,482.78,397.24
2018,2,15,9,15,846.5,66.5,3.2,11.7,407.0,537.65,442.85
2018,2,15,9,30,875.0,69.0,3.3,12.3,452.0,592.69,487.16
2018,2,15,9,45,899.0,70.5,3.4,12.9,493.5,640.56,524.77
2018,2,15,10,0,923.0,72.0,3.5,13.5,535.0,690.29,562.73
2018,2,15,10,15,936.5,73.5,3.55,13.95,568.5,731.52,591.81
2018,2,15,10,30,950.0,75.0,3.6,14.4,602.0,770.51,618.74
2018,2,15,10,45,960.0,75.0,3.7,14.9,628.0,802.69,640.5
2018,2,15,11,0,970.0,75.0,3.8,15.4,654.0,831.95,660.05
2018,2,15,11,15,977.0,75.0,3.8,15.65,672.5,855.75,675.71
2018,2,15,11,30,984.0,75.0,3.8,15.9,691.0,876.16,688.98
2018,2,15,11,45,988.0,75.0,3.8,16.15,701.5,890.61,698.05
2018,2,15,12,0,992.0,75.0,3.8,16.4,712.0,901.35,704.62
2018,2,15,12,15,993.0,75.5,3.8,16.5,714.5,906.4,707.72
2018,2,15,12,30,994.0,76.0,3.8,16.6,717.0,907.62,708.28
2018,2,15,12,45,992.0,75.5,3.8,16.7,710.5,901.38,703.74
2018,2,15,13,0,990.0,75.0,3.8,16.8,704.0,891.34,696.71
2018,2,15,13,15,986.0,74.0,3.8,16.8,689.0,875.39,685.88
2018,2,15,13,30,982.0,73.0,3.8,16.8,674.0,855.83,672.59
2018,2,15,13,45,975.0,72.5,3.75,16.8,651.5,831.05,655.37
2018,2,15,14,0,968.0,72.0,3.7,16.8,629.0,803.02,635.85
2018,2,15,14,15,957.0,71.0,3.6,16.7,599.0,768.5,611.55
2018,2,15,14,30,946.0,70.0,3.5,16.6,569.0,731.33,585.2
2018,2,15,14,45,931.0,68.5,3.45,16.45,532.5,688.57,554.58
2018,2,15,15,0,916.0,67.0,3.4,16.3,496.0,643.92,520.18
2018,2,15,15,15,895.0,64.5,3.4,16.3,453.5,593.07,480.02
2018,2,15,15,30,874.0,62.0,3.4,16.3,411.0,541.41,438.1
2018,2,15,15,45,844.0,59.0,2.7,15.4,364.0,486.43,391.99
2018,2,15,16,0,814.0,56.0,2.0,14.5,317.0,429.67,343.06
2018,2,15,16,15,769.5,52.0,1.85,13.35,267.5,367.13,289.77
2018,2,15,16,30,725.0,48.0,1.7,12.2,218.0,307.48,237.03
2018,2,15,16,45,643.0,43.0,1.5,11.1,168.0,239.15,176.8
2018,2,15,17,0,561.0,38.0,1.3,10.0,118.0,178.48,122.8
2018,2,15,17,15,413.5,29.0,1.3,9.6,75.5,111.93,65.1
2018,2,15,17,30,266.0,20.0,1.3,9.2,33.0,55.74,0.0
2018,2,15,17,45,133.0,10.0,1.3,8.85,16.5,19.34,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.5,1.0,7.1,3.5,0.0,0.0
2018,2,16,7,0,24.0,7.0,0.9,7.4,7.0,8.76,0.0
2018,2,16,7,15,85.0,22.0,0.9,8.15,29.5,35.2,0.0
2018,2,16,7,30,146.0,37.0,0.9,8.9,52.0,70.12,44.99
2018,2,16,7,45,280.0,48.0,0.9,9.65,96.0,125.42,90.27
2018,2,16,8,0,414.0,59.0,0.9,10.4,140.0,193.93,147.3
2018,2,16,8,15,562.5,59.0,1.0,11.05,201.0,269.06,210.54
2018,2,16,8,30,711.0,59.0,1.1,11.7,262.0,357.11,284.18
2018,2,16,8,45,755.5,62.0,1.2,12.35,310.5,416.03,334.38
2018,2,16,9,0,800.0,65.0,1.3,13.0,359.0,477.43,385.07
2018,2,16,9,15,827.5,67.5,1.35,13.65,403.5,531.09,427.96
2018,2,16,9,30,855.0,70.0,1.4,14.3,448.0,584.9,469.5
2018,2,16,9,45,873.5,72.0,1.45,14.9,487.0,629.24,502.87
2018,2,16,10,0,892.0,74.0,1.5,15.5,526.0,675.11,536.35
2018,2,16,10,15,904.5,76.0,1.6,15.95,558.5,715.28,564.04
2018,2,16,10,30,917.0,78.0,1.7,16.4,591.0,753.24,589.73
2018,2,16,10,45,926.0,79.0,1.75,16.8,616.5,785.0,610.48
2018,2,16,11,0,935.0,80.0,1.8,17.2,642.0,813.92,629.16
2018,2,16,11,15,940.5,81.5,1.85,17.5,660.5,837.61,644.41
2018,2,16,11,30,946.0,83.0,1.9,17.8,679.0,857.99,657.44
2018,2,16,11,45,948.5,83.5,1.9,18.05,689.0,871.37,665.35
2018,2,16,12,0,951.0,84.0,1.9,18.3,699.0,881.15,670.97
2018,2,16,12,15,951.0,84.5,1.95,18.45,701.0,885.22,673.64
2018,2,16,12,30,951.0,85.0,2.0,18.6,703.0,885.6,674.0
2018,2,16,12,45,948.5,85.0,2.05,18.75,696.5,879.66,670.22
2018,2,16,13,0,946.0,85.0,2.1,18.9,690.0,870.1,664.13
2018,2,16,13,15,942.0,84.0,2.15,18.9,675.5,854.62,654.48
2018,2,16,13,30,938.0,83.0,2.2,18.9,661.0,835.7,642.54
2018,2,16,13,45,930.5,81.5,2.25,18.9,638.5,810.18,626.01
2018,2,16,14,0,923.0,80.0,2.3,18.9,616.0,781.6,607.3
2018,2,16,14,15,911.5,79.0,2.3,18.7,586.5,747.81,584.85
2018,2,16,14,30,900.0,78.0,2.3,18.5,557.0,711.56,560.45
2018,2,16,14,45,884.0,76.5,2.3,18.35,521.0,669.56,530.95
2018,2,16,15,0,868.0,75.0,2.3,18.2,485.0,628.91,500.41
2018,2,16,15,15,846.0,72.0,2.3,18.2,443.0,578.36,461.43
2018,2,16,15,30,824.0,69.0,2.3,18.2,401.0,527.2,420.89
2018,2,16,15,45,792.0,65.5,1.8,17.1,355.0,470.25,374.62
2018,2,16,16,0,760.0,62.0,1.3,16.0,309.0,414.27,327.59
2018,2,16,16,15,713.5,57.5,1.25,14.95,260.5,352.8,276.29
2018,2,16,16,30,667.0,53.0,1.2,13.9,212.0,294.5,225.78
2018,2,16,16,45,592.5,46.5,1.15,12.85,164.0,230.7,170.21
2018,2,16,17,0,518.0,40.0,1.1,11.8,116.0,172.96,119.33
2018,2,16,17,15,384.0,30.5,1.15,11.5,75.0,108.91,64.52
2018,2,16,17,30,250.0,21.0,1.2,11.2,34.0,55.5,0.0
2018,2,16,17,45,125.0,10.5,1.2,10.95,17.0,19.46,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.5,0.85,9.25,6.0,0.0,0.0
2018,2,17,7,0,99.0,11.0,0.8,9.6,12.0,18.79,0.0
2018,2,17,7,15,259.0,22.5,0.8,10.3,45.5,61.13,5.19
2018,2,17,7,30,419.0,34.0,0.8,11.0,79.0,122.46,76.13
2018,2,17,7,45,512.5,41.0,0.85,11.75,124.5,177.09,124.25
2018,2,17,8,0,606.0,48.0,0.9,12.5,170.0,241.38,180.09
2018,2,17,8,15,662.5,53.5,0.8,13.2,219.0,299.05,230.92
2018,2,17,8,30,719.0,59.0,0.7,13.9,268.0,362.51,284.78
2018,2,17,8,45,755.5,63.0,0.65,14.6,315.0,419.43,331.89
2018,2,17,9,0,792.0,67.0,0.6,15.3,362.0,478.11,378.31
2018,2,17,9,15,819.0,69.5,0.65,16.1,406.0,531.29,419.39
2018,2,17,9,30,846.0,72.0,0.7,16.9,450.0,584.59,459.11
2018,2,17,9,45,865.5,74.0,0.7,17.7,489.0,632.38,492.93
2018,2,17,10,0,885.0,76.0,0.7,18.5,528.0,675.65,522.53
2018,2,17,10,15,897.5,78.0,0.75,18.85,560.5,715.65,548.94
2018,2,17,10,30,910.0,80.0,0.8,19.2,593.0,753.47,573.47
2018,2,17,10,45,919.0,81.0,0.8,19.55,618.5,785.1,592.84
2018,2,17,11,0,928.0,82.0,0.8,19.9,644.0,813.91,610.19
2018,2,17,11,15,933.0,83.0,0.85,20.2,662.0,836.53,624.29
2018,2,17,11,30,938.0,84.0,0.9,20.5,680.0,855.85,636.32
2018,2,17,11,45,940.0,84.0,1.0,20.75,689.0,868.17,644.75
2018,2,17,12,0,942.0,84.0,1.1,21.0,698.0,876.91,651.01
2018,2,17,12,15,942.0,84.0,1.15,21.15,699.5,880.37,653.42
2018,2,17,12,30,942.0,84.0,1.2,21.3,701.0,880.17,653.61
2018,2,17,12,45,940.5,84.0,1.3,21.45,695.0,875.06,651.44
2018,2,17,13,0,939.0,84.0,1.4,21.6,689.0,866.34,646.96
2018,2,17,13,15,934.5,83.5,1.45,21.55,674.5,851.07,638.03
2018,2,17,13,30,930.0,83.0,1.5,21.5,660.0,832.38,626.9
2018,2,17,13,45,922.0,82.0,1.55,21.45,637.5,807.13,611.31
2018,2,17,14,0,914.0,81.0,1.6,21.4,615.0,778.86,593.61
2018,2,17,14,15,901.5,79.0,1.6,21.2,584.5,743.38,570.6
2018,2,17,14,30,889.0,77.0,1.6,21.0,554.0,705.53,545.73
2018,2,17,14,45,873.0,75.5,1.65,20.8,518.5,663.78,517.81
2018,2,17,15,0,857.0,74.0,1.7,20.6,483.0,623.43,488.63
2018,2,17,15,15,835.5,71.5,1.7,20.6,441.5,574.05,451.33
2018,2,17,15,30,814.0,69.0,1.7,20.6,400.0,524.04,412.49
2018,2,17,15,45,782.5,65.5,1.5,19.45,354.5,467.65,368.42
2018,2,17,16,0,751.0,62.0,1.3,18.3,309.0,412.21,323.51
2018,2,17,16,15,703.5,57.5,1.25,17.15,260.5,350.6,272.75
2018,2,17,16,30,656.0,53.0,1.2,16.0,212.0,292.31,222.86
2018,2,17,16,45,582.0,47.0,1.15,14.9,164.5,229.5,168.61
2018,2,17,17,0,508.0,41.0,1.1,13.8,117.0,172.74,119.0
2018,2,17,17,15,376.5,32.0,1.15,13.3,76.5,109.82,65.95
2018,2,17,17,30,245.0,23.0,1.2,12.8,36.0,57.56,0.0
2018,2,17,17,45,122.5,11.5,1.25,12.25,18.0,20.46,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,6,45,36.0,5.5,2.75,9.55,6.0,0.0,0.0
2018,2,18,7,0,72.0,11.0,2.9,9.8,12.0,16.78,0.0
2018,2,18,7,15,207.5,25.5,3.25,10.2,45.0,58.0,12.21
2018,2,18,7,30,343.0,40.0,3.6,10.6,78.0,114.65,73.94
2018,2,18,7,45,403.5,51.5,3.95,10.95,118.0,162.01,117.01
2018,2,18,8,0,464.0,63.0,4.3,11.3,158.0,215.6,165.42
2018,2,18,8,15,335.5,75.0,4.4,11.5,153.0,206.54,164.91
2018,2,18,8,30,207.0,87.0,4.5,11.7,148.0,179.78,146.43
2018,2,18,8,45,164.5,102.5,4.65,11.95,156.0,187.36,154.18
2018,2,18,9,0,122.0,118.0,4.8,12.2,164.0,185.67,153.12
2018,2,18,9,15,335.0,127.5,4.8,12.4,274.0,329.75,274.94
2018,2,18,9,30,548.0,137.0,4.8,12.6,384.0,480.61,399.35
2018,2,18,9,45,397.0,163.0,4.8,12.8,350.0,435.72,361.14
2018,2,18,10,0,246.0,189.0,4.8,13.0,316.0,371.06,306.44
2018,2,18,10,15,231.5,213.5,4.85,13.1,338.5,396.15,326.0
2018,2,18,10,30,217.0,238.0,4.9,13.2,361.0,411.98,337.76
2018,2,18,10,45,391.5,214.0,4.9,13.35,448.5,538.91,441.69
2018,2,18,11,0,566.0,190.0,4.9,13.5,536.0,657.83,536.72
2018,2,18,11,15,732.0,147.0,5.0,13.55,607.5,758.11,615.39
2018,2,18,11,30,898.0,104.0,5.1,13.6,679.0,853.78,686.47
2018,2,18,11,45,755.0,151.0,5.15,13.65,639.5,801.5,646.57
2018,2,18,12,0,612.0,198.0,5.2,13.7,600.0,739.16,598.06
2018,2,18,12,15,660.5,184.0,5.3,13.65,618.5,767.2,621.28
2018,2,18,12,30,709.0,170.0,5.4,13.6,637.0,792.45,641.15
2018,2,18,12,45,809.0,137.0,5.5,13.55,665.5,832.68,672.07
2018,2,18,13,0,909.0,104.0,5.6,13.5,694.0,867.12,698.61
2018,2,18,13,15,914.5,100.5,5.65,13.35,683.0,856.91,691.94
2018,2,18,13,30,920.0,97.0,5.7,13.2,672.0,843.08,682.88
2018,2,18,13,45,841.0,115.0,5.75,13.05,627.0,788.38,642.85
2018,2,18,14,0,762.0,133.0,5.8,12.9,582.0,731.72,600.98
2018,2,18,14,15,643.5,153.5,5.75,12.65,520.0,647.11,534.26
2018,2,18,14,30,525.0,174.0,5.7,12.4,458.0,563.7,467.04
2018,2,18,14,45,557.5,156.5,5.7,12.15,440.5,548.07,455.95
2018,2,18,15,0,590.0,139.0,5.7,11.9,423.0,531.23,443.09
2018,2,18,15,15,672.0,113.5,5.7,11.9,410.5,528.08,440.79
2018,2,18,15,30,754.0,88.0,5.7,11.9,398.0,515.84,430.02
2018,2,18,15,45,729.5,81.5,5.55,11.25,353.5,462.01,384.39
2018,2,18,16,0,705.0,75.0,5.4,10.6,309.0,408.65,337.88
2018,2,18,16,15,636.5,71.5,5.15,10.15,258.5,341.62,278.69
2018,2,18,16,30,568.0,68.0,4.9,9.7,208.0,280.08,223.25
2018,2,18,16,45,456.0,58.5,4.7,9.3,155.0,205.42,157.61
2018,2,18,17,0,344.0,49.0,4.5,8.9,102.0,141.44,102.07
2018,2,18,17,15,247.0,37.0,4.4,8.65,68.0,91.1,58.26
2018,2,18,17,30,150.0,25.0,4.3,8.4,34.0,47.93,1.58
2018,2,18,17,45,75.0,12.5,4.25,8.15,17.0,18.03,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.85,6.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,6,45,2.0,4.5,3.25,5.1,4.5,0.0,0.0
2018,2,19,7,0,4.0,9.0,3.3,5.2,9.0,9.19,0.0
2018,2,19,7,15,37.0,26.0,3.45,5.55,30.0,32.73,9.79
2018,2,19,7,30,70.0,43.0,3.6,5.9,51.0,60.32,41.82
2018,2,19,7,45,171.5,58.5,3.75,6.2,91.0,108.41,81.74
2018,2,19,8,0,273.0,74.0,3.9,6.5,131.0,169.0,133.75
2018,2,19,8,15,328.0,87.5,3.85,6.85,173.5,218.29,177.9
2018,2,19,8,30,383.0,101.0,3.8,7.2,216.0,272.84,226.2
2018,2,19,8,45,577.5,89.5,3.75,7.6,294.5,371.93,310.68
2018,2,19,9,0,772.0,78.0,3.7,8.0,373.0,484.9,405.43
2018,2,19,9,15,804.5,80.5,3.6,8.25,418.5,540.62,451.91
2018,2,19,9,30,837.0,83.0,3.5,8.5,464.0,596.93,497.67
2018,2,19,9,45,863.0,83.0,3.4,8.75,504.5,646.55,536.91
2018,2,19,10,0,889.0,83.0,3.3,9.0,545.0,695.43,574.5
2018,2,19,10,15,902.5,84.5,3.2,9.25,578.0,732.46,600.41
2018,2,19,10,30,916.0,86.0,3.1,9.5,611.0,770.71,626.81
2018,2,19,10,45,925.5,87.5,3.0,9.7,637.5,803.53,648.88
2018,2,19,11,0,935.0,89.0,2.9,9.9,664.0,833.51,668.66
2018,2,19,11,15,939.0,89.5,2.9,10.0,681.0,854.95,683.02
2018,2,19,11,30,943.0,90.0,2.9,10.1,698.0,873.02,695.05
2018,2,19,11,45,943.5,91.0,2.85,10.2,707.0,885.28,702.63
2018,2,19,12,0,944.0,92.0,2.8,10.3,716.0,893.91,707.75
2018,2,19,12,15,943.0,93.0,2.8,10.35,717.5,897.62,710.05
2018,2,19,12,30,942.0,94.0,2.8,10.4,719.0,897.66,709.92
2018,2,19,12,45,938.5,94.5,2.85,10.45,712.5,891.38,705.86
2018,2,19,13,0,935.0,95.0,2.9,10.5,706.0,881.5,699.4
2018,2,19,13,15,930.0,94.0,2.9,10.45,691.0,865.21,688.35
2018,2,19,13,30,925.0,93.0,2.9,10.4,676.0,845.52,674.97
2018,2,19,13,45,916.0,92.5,2.95,10.35,653.0,820.0,657.73
2018,2,19,14,0,907.0,92.0,3.0,10.3,630.0,791.52,638.29
2018,2,19,14,15,896.5,90.0,2.95,10.2,600.5,761.44,617.11
2018,2,19,14,30,886.0,88.0,2.9,10.1,571.0,724.66,590.81
2018,2,19,14,45,871.5,85.0,2.9,10.0,534.5,681.83,559.43
2018,2,19,15,0,857.0,82.0,2.9,9.9,498.0,637.23,524.86
2018,2,19,15,15,834.5,79.5,2.9,9.9,456.0,586.97,484.74
2018,2,19,15,30,812.0,77.0,2.9,9.9,414.0,536.14,443.08
2018,2,19,15,45,782.5,72.5,2.6,9.55,367.5,479.4,395.27
2018,2,19,16,0,753.0,68.0,2.3,9.2,321.0,423.43,346.78
2018,2,19,16,15,712.0,62.5,2.0,8.6,273.0,362.87,293.56
2018,2,19,16,30,671.0,57.0,1.7,8.0,225.0,306.11,242.05
2018,2,19,16,45,482.0,55.5,1.45,7.45,162.5,211.16,161.68
2018,2,19,17,0,293.0,54.0,1.2,6.9,100.0,135.02,98.86
2018,2,19,17,15,178.5,37.5,1.2,6.5,62.5,79.02,52.07
2018,2,19,17,30,64.0,21.0,1.2,6.1,25.0,31.39,3.61
2018,2,19,17,45,32.0,10.5,1.2,5.7,12.5,12.83,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,20,6,45,31.0,5.5,0.75,3.25,6.5,0.0,0.0
2018,2,20,7,0,62.0,11.0,0.7,3.6,13.0,16.26,0.0
2018,2,20,7,15,132.0,26.5,0.65,4.3,39.5,50.08,19.89
2018,2,20,7,30,202.0,42.0,0.6,5.0,66.0,90.38,62.11
2018,2,20,7,45,270.5,56.5,0.55,5.65,105.0,134.96,101.02
2018,2,20,8,0,339.0,71.0,0.5,6.3,144.0,186.96,146.39
2018,2,20,8,15,540.5,66.0,0.6,7.05,215.0,275.23,219.69
2018,2,20,8,30,742.0,61.0,0.7,7.8,286.0,380.93,306.94
2018,2,20,8,45,680.0,79.0,0.75,8.55,311.0,410.08,333.18
2018,2,20,9,0,618.0,97.0,0.8,9.3,336.0,430.63,351.26
2018,2,20,9,15,457.5,137.5,0.85,9.7,325.5,410.65,335.73
2018,2,20,9,30,297.0,178.0,0.9,10.1,315.0,372.05,304.07
2018,2,20,9,45,235.0,206.0,0.95,10.5,320.0,375.02,305.34
2018,2,20,10,0,173.0,234.0,1.0,10.9,325.0,365.9,296.38
2018,2,20,10,15,348.0,212.0,1.1,11.15,408.5,477.9,386.78
2018,2,20,10,30,523.0,190.0,1.2,11.4,492.0,601.23,481.97
2018,2,20,10,45,720.5,141.0,1.25,11.7,576.5,716.36,568.54
2018,2,20,11,0,918.0,92.0,1.3,12.0,661.0,826.71,644.8
2018,2,20,11,15,923.5,93.0,1.4,12.15,679.0,849.6,659.58
2018,2,20,11,30,929.0,94.0,1.5,12.3,697.0,869.23,673.25
2018,2,20,11,45,931.0,94.5,1.55,12.45,706.5,882.0,681.66
2018,2,20,12,0,933.0,95.0,1.6,12.6,716.0,891.22,687.83
2018,2,20,12,15,932.0,95.0,1.65,12.7,716.5,893.75,689.7
2018,2,20,12,30,931.0,95.0,1.7,12.8,717.0,892.64,689.27
2018,2,20,12,45,929.0,94.5,1.75,12.85,710.5,886.51,685.68
2018,2,20,13,0,927.0,94.0,1.8,12.9,704.0,876.79,679.78
2018,2,20,13,15,922.5,93.5,1.85,12.85,689.5,861.5,670.36
2018,2,20,13,30,918.0,93.0,1.9,12.8,675.0,842.83,658.67
2018,2,20,13,45,910.0,92.0,2.0,12.7,652.5,817.59,642.93
2018,2,20,14,0,902.0,91.0,2.1,12.6,630.0,789.38,624.94
2018,2,20,14,15,890.5,89.0,2.15,12.45,600.0,754.68,601.75
2018,2,20,14,30,879.0,87.0,2.2,12.3,570.0,721.23,579.26
2018,2,20,14,45,863.0,84.5,2.25,12.15,533.5,678.09,548.83
2018,2,20,15,0,847.0,82.0,2.3,12.0,497.0,633.31,515.14
2018,2,20,15,15,743.0,93.5,2.3,12.0,435.0,551.9,450.97
2018,2,20,15,30,639.0,105.0,2.3,12.0,373.0,475.08,389.22
2018,2,20,15,45,507.0,110.5,2.3,11.25,308.5,382.08,314.29
2018,2,20,16,0,375.0,116.0,2.3,10.5,244.0,303.03,249.09
2018,2,20,16,15,296.0,105.5,2.05,9.8,197.0,235.84,192.49
2018,2,20,16,30,217.0,95.0,1.8,9.1,150.0,181.27,145.92
2018,2,20,16,45,172.0,77.5,1.6,8.4,115.0,137.3,107.69
2018,2,20,17,0,127.0,60.0,1.4,7.7,80.0,98.06,73.57
2018,2,20,17,15,91.5,41.5,1.35,7.35,53.5,64.44,43.86
2018,2,20,17,30,56.0,23.0,1.3,7.0,27.0,32.73,7.49
2018,2,20,17,45,34.0,12.5,1.25,6.7,14.5,15.0,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.25,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,6,45,10.5,4.5,0.55,5.6,5.0,0.0,0.0
2018,2,21,7,0,21.0,9.0,0.5,5.8,10.0,10.75,0.0
2018,2,21,7,15,80.5,27.5,0.6,6.2,36.5,42.55,19.34
2018,2,21,7,30,140.0,46.0,0.7,6.6,63.0,80.06,56.0
2018,2,21,7,45,354.0,51.0,0.8,7.05,121.5,152.38,112.89
2018,2,21,8,0,568.0,56.0,0.9,7.5,180.0,245.22,189.47
2018,2,21,8,15,638.0,60.0,0.95,7.9,231.0,306.22,243.64
2018,2,21,8,30,708.0,64.0,1.0,8.3,282.0,372.28,301.06
2018,2,21,8,45,745.5,67.5,1.05,8.7,329.5,429.25,349.92
2018,2,21,9,0,783.0,71.0,1.1,9.1,377.0,488.07,398.66
2018,2,21,9,15,810.5,73.5,1.1,9.55,421.5,541.65,441.37
2018,2,21,9,30,838.0,76.0,1.1,10.0,466.0,595.39,482.74
2018,2,21,9,45,860.0,77.5,1.1,10.4,506.0,644.29,519.25
2018,2,21,10,0,882.0,79.0,1.1,10.8,546.0,688.83,551.13
2018,2,21,10,15,895.0,81.0,1.05,11.2,579.0,729.34,577.44
2018,2,21,10,30,908.0,83.0,1.0,11.6,612.0,767.67,601.7
2018,2,21,10,45,916.0,84.5,0.9,12.05,637.5,799.21,619.9
2018,2,21,11,0,924.0,86.0,0.8,12.5,663.0,827.86,635.76
2018,2,21,11,15,930.0,88.0,0.85,12.8,682.5,852.4,651.51
2018,2,21,11,30,936.0,90.0,0.9,13.1,702.0,873.66,665.11
2018,2,21,11,45,937.5,91.0,0.9,13.4,711.5,886.65,672.37
2018,2,21,12,0,939.0,92.0,0.9,13.7,721.0,896.04,677.43
2018,2,21,12,15,938.0,92.5,1.05,13.85,722.5,899.12,681.46
2018,2,21,12,30,937.0,93.0,1.2,14.0,724.0,898.54,683.09
2018,2,21,12,45,933.0,93.5,1.4,14.15,717.0,891.78,681.25
2018,2,21,13,0,929.0,94.0,1.6,14.3,710.0,881.43,676.84
2018,2,21,13,15,923.5,93.5,1.75,14.25,695.0,865.24,668.16
2018,2,21,13,30,918.0,93.0,1.9,14.2,680.0,845.69,657.04
2018,2,21,13,45,909.0,92.5,2.0,14.15,657.0,820.16,641.09
2018,2,21,14,0,900.0,92.0,2.1,14.1,634.0,791.69,622.92
2018,2,21,14,15,887.0,91.0,2.1,13.95,604.0,760.9,602.36
2018,2,21,14,30,874.0,90.0,2.1,13.8,574.0,723.59,576.88
2018,2,21,14,45,855.5,88.5,2.1,13.65,537.0,679.93,546.04
2018,2,21,15,0,837.0,87.0,2.1,13.5,500.0,634.81,512.16
2018,2,21,15,15,814.5,83.5,2.1,13.5,458.0,583.97,472.81
2018,2,21,15,30,792.0,80.0,2.1,13.5,416.0,532.63,431.99
2018,2,21,15,45,750.0,78.5,1.8,12.8,368.5,473.36,383.64
2018,2,21,16,0,708.0,77.0,1.5,12.1,321.0,417.4,336.62
2018,2,21,16,15,653.0,72.5,1.35,11.3,271.5,353.99,283.1
2018,2,21,16,30,598.0,68.0,1.2,10.5,222.0,294.77,231.58
2018,2,21,16,45,526.0,59.5,1.1,9.75,174.0,230.82,175.65
2018,2,21,17,0,454.0,51.0,1.0,9.0,126.0,173.86,125.27
2018,2,21,17,15,342.0,39.5,1.0,8.65,85.0,113.63,74.02
