Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,30,230.0,28.0,1.0,8.3,44.0,63.58,21.29
2018,2,21,17,45,122.5,15.5,1.0,7.95,23.0,25.23,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,6,45,3.5,5.5,2.3,6.55,5.5,0.0,0.0
2018,2,22,7,0,7.0,11.0,2.4,6.8,11.0,11.46,0.0
2018,2,22,7,15,39.0,29.0,2.65,7.25,33.5,36.86,18.57
2018,2,22,7,30,71.0,47.0,2.9,7.7,56.0,64.93,46.11
2018,2,22,7,45,131.5,64.5,3.1,8.1,90.5,105.56,80.61
2018,2,22,8,0,192.0,82.0,3.3,8.5,125.0,150.62,119.65
2018,2,22,8,15,382.5,83.0,3.4,8.9,194.0,236.37,191.67
2018,2,22,8,30,573.0,84.0,3.5,9.3,263.0,340.15,279.53
2018,2,22,8,45,674.5,80.0,3.6,9.65,323.0,412.95,342.05
2018,2,22,9,0,776.0,76.0,3.7,10.0,383.0,492.45,409.03
2018,2,22,9,15,804.5,78.5,3.7,10.3,427.5,546.46,453.84
2018,2,22,9,30,833.0,81.0,3.7,10.6,472.0,600.71,497.66
2018,2,22,9,45,855.0,82.5,3.75,10.9,512.0,649.56,536.25
2018,2,22,10,0,877.0,84.0,3.8,11.2,552.0,697.41,572.84
2018,2,22,10,15,889.5,85.5,3.85,11.4,584.5,733.49,598.62
2018,2,22,10,30,902.0,87.0,3.9,11.6,617.0,770.79,625.18
2018,2,22,10,45,910.5,88.5,3.95,11.8,643.0,802.58,647.43
2018,2,22,11,0,919.0,90.0,4.0,12.0,669.0,831.53,667.52
2018,2,22,11,15,805.5,127.5,4.15,12.0,645.0,803.01,646.08
2018,2,22,11,30,692.0,165.0,4.3,12.0,621.0,766.02,619.05
2018,2,22,11,45,601.5,189.0,4.4,12.05,589.5,724.21,586.66
2018,2,22,12,0,511.0,213.0,4.5,12.1,558.0,675.06,547.74
2018,2,22,12,15,280.5,206.5,4.6,12.0,396.0,464.7,380.89
2018,2,22,12,30,50.0,200.0,4.7,11.9,234.0,246.15,199.62
2018,2,22,12,45,91.5,246.0,4.8,11.8,307.5,338.72,276.1
2018,2,22,13,0,133.0,292.0,4.9,11.7,381.0,423.16,344.34
2018,2,22,13,15,189.5,282.5,4.95,11.55,406.0,457.56,373.66
2018,2,22,13,30,246.0,273.0,5.0,11.4,431.0,498.23,407.75
2018,2,22,13,45,239.0,263.5,5.05,11.3,413.0,477.22,391.45
2018,2,22,14,0,232.0,254.0,5.1,11.2,395.0,455.63,374.8
2018,2,22,14,15,261.0,241.0,5.15,11.05,392.5,456.27,376.8
2018,2,22,14,30,290.0,228.0,5.2,10.9,390.0,454.39,376.58
2018,2,22,14,45,191.5,187.5,5.2,10.75,291.5,326.99,272.24
2018,2,22,15,0,93.0,147.0,5.2,10.6,193.0,213.5,177.05
2018,2,22,15,15,315.0,121.5,5.2,10.6,259.5,327.21,275.62
2018,2,22,15,30,537.0,96.0,5.2,10.6,326.0,412.0,346.58
2018,2,22,15,45,370.0,93.0,5.05,10.15,243.5,295.4,247.85
2018,2,22,16,0,203.0,90.0,4.9,9.7,161.0,191.6,159.17
2018,2,22,16,15,172.5,94.5,4.65,9.35,148.5,173.94,143.13
2018,2,22,16,30,142.0,99.0,4.4,9.0,136.0,155.75,126.5
2018,2,22,16,45,117.0,79.0,4.2,8.7,105.5,119.42,94.36
2018,2,22,17,0,92.0,59.0,4.0,8.4,75.0,85.67,64.5
2018,2,22,17,15,65.0,41.0,3.85,8.15,50.5,56.45,38.72
2018,2,22,17,30,38.0,23.0,3.7,7.9,26.0,29.36,10.52
2018,2,22,17,45,23.0,12.5,3.55,7.65,14.0,14.2,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,6,45,35.5,6.5,1.55,3.3,8.0,0.0,0.0
2018,2,23,7,0,71.0,13.0,1.6,4.0,16.0,19.59,0.0
2018,2,23,7,15,165.5,29.0,2.0,4.7,47.5,60.24,32.47
2018,2,23,7,30,260.0,45.0,2.4,5.4,79.0,107.1,74.95
2018,2,23,7,45,465.5,48.0,2.8,6.1,141.5,181.03,135.18
2018,2,23,8,0,671.0,51.0,3.2,6.8,204.0,275.45,215.5
2018,2,23,8,15,722.0,56.0,3.4,7.2,255.0,336.42,271.94
2018,2,23,8,30,773.0,61.0,3.6,7.6,306.0,401.35,330.56
2018,2,23,8,45,807.0,64.0,3.85,7.95,355.0,459.56,382.45
2018,2,23,9,0,841.0,67.0,4.1,8.3,404.0,519.15,434.13
2018,2,23,9,15,863.5,70.5,4.1,8.65,449.0,573.78,479.72
2018,2,23,9,30,886.0,74.0,4.1,9.0,494.0,625.23,521.49
2018,2,23,9,45,902.0,76.5,4.1,9.3,534.0,673.12,559.33
2018,2,23,10,0,918.0,79.0,4.1,9.6,574.0,719.46,593.94
2018,2,23,10,15,930.0,81.0,4.1,9.9,607.5,760.54,623.14
2018,2,23,10,30,942.0,83.0,4.1,10.2,641.0,799.27,650.24
2018,2,23,10,45,949.5,84.5,4.1,10.45,667.0,831.36,672.36
2018,2,23,11,0,957.0,86.0,4.1,10.7,693.0,860.41,692.12
2018,2,23,11,15,962.0,87.0,4.05,10.9,711.5,883.66,707.45
2018,2,23,11,30,967.0,88.0,4.0,11.1,730.0,903.47,720.3
2018,2,23,11,45,969.5,88.5,4.0,11.3,740.0,917.06,728.99
2018,2,23,12,0,972.0,89.0,4.0,11.5,750.0,926.94,735.17
2018,2,23,12,15,970.0,90.0,4.0,11.6,751.0,929.78,736.73
2018,2,23,12,30,968.0,91.0,4.0,11.7,752.0,928.82,735.75
2018,2,23,12,45,963.0,92.5,4.0,11.85,745.0,922.09,730.69
2018,2,23,13,0,958.0,94.0,4.0,12.0,738.0,911.67,723.16
2018,2,23,13,15,952.5,93.0,3.95,12.05,722.0,894.45,710.86
2018,2,23,13,30,947.0,92.0,3.9,12.1,706.0,873.75,696.2
2018,2,23,13,45,937.5,91.0,3.85,12.15,681.5,846.54,676.87
2018,2,23,14,0,928.0,90.0,3.8,12.2,657.0,816.3,655.37
2018,2,23,14,15,916.5,88.5,3.7,12.1,626.5,781.2,630.35
2018,2,23,14,30,905.0,87.0,3.6,12.0,596.0,743.59,603.36
2018,2,23,14,45,889.5,85.0,3.5,11.9,559.0,703.81,574.54
2018,2,23,15,0,874.0,83.0,3.4,11.8,522.0,658.62,539.52
2018,2,23,15,15,852.5,80.0,3.4,11.8,479.0,607.25,498.89
2018,2,23,15,30,831.0,77.0,3.4,11.8,436.0,555.2,456.65
2018,2,23,15,45,800.5,73.5,3.05,11.3,388.5,497.63,408.78
2018,2,23,16,0,770.0,70.0,2.7,10.8,341.0,440.88,360.23
2018,2,23,16,15,725.5,65.0,2.35,9.85,291.0,377.91,305.89
2018,2,23,16,30,681.0,60.0,2.0,8.9,241.0,319.0,253.33
2018,2,23,16,45,605.5,54.0,1.65,7.95,190.0,251.89,193.53
2018,2,23,17,0,530.0,48.0,1.3,7.0,139.0,192.03,139.62
2018,2,23,17,15,394.5,38.5,1.3,6.5,94.0,124.42,82.33
2018,2,23,17,30,259.0,29.0,1.3,6.0,49.0,70.34,31.0
2018,2,23,17,45,140.0,16.5,1.3,5.5,26.0,28.12,0.0
2018,2,23,18,0,21.0,4.0,1.3,5.0,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,6,45,30.0,8.5,1.4,4.25,9.5,0.0,0.0
2018,2,24,7,0,60.0,17.0,1.4,5.0,19.0,22.64,0.0
2018,2,24,7,15,169.0,32.5,1.65,5.85,52.5,65.37,37.51
2018,2,24,7,30,278.0,48.0,1.9,6.7,86.0,114.83,80.69
2018,2,24,7,45,389.0,57.5,2.15,7.55,134.5,170.68,128.32
2018,2,24,8,0,500.0,67.0,2.4,8.4,183.0,240.05,188.5
2018,2,24,8,15,594.0,70.0,2.45,8.95,239.0,306.46,246.89
2018,2,24,8,30,688.0,73.0,2.5,9.5,295.0,381.43,311.58
2018,2,24,8,45,676.5,85.0,2.55,10.0,330.5,423.74,348.89
2018,2,24,9,0,665.0,97.0,2.6,10.5,366.0,463.42,382.58
2018,2,24,9,15,722.5,96.0,2.7,10.95,417.5,525.63,433.46
2018,2,24,9,30,780.0,95.0,2.8,11.4,469.0,589.15,484.04
2018,2,24,9,45,681.5,127.5,2.9,11.8,473.0,593.32,485.72
2018,2,24,10,0,583.0,160.0,3.0,12.2,477.0,582.68,475.73
2018,2,24,10,15,698.5,138.0,3.1,12.5,539.5,665.55,540.89
2018,2,24,10,30,814.0,116.0,3.2,12.8,602.0,746.92,601.58
2018,2,24,10,45,840.0,112.5,3.35,13.1,632.5,784.97,628.24
2018,2,24,11,0,866.0,109.0,3.5,13.4,663.0,821.12,653.69
2018,2,24,11,15,870.5,111.0,3.55,13.35,680.5,843.58,669.43
2018,2,24,11,30,875.0,113.0,3.6,13.3,698.0,862.88,683.05
2018,2,24,11,45,876.0,114.5,3.65,13.25,707.0,875.39,691.9
2018,2,24,12,0,877.0,116.0,3.7,13.2,716.0,884.48,698.47
2018,2,24,12,15,835.0,130.5,3.75,13.1,703.0,867.59,686.6
2018,2,24,12,30,793.0,145.0,3.8,13.0,690.0,846.93,672.27
2018,2,24,12,45,745.0,159.0,3.85,12.95,667.0,821.59,654.45
2018,2,24,13,0,697.0,173.0,3.9,12.9,644.0,790.05,632.06
2018,2,24,13,15,644.0,183.5,3.9,12.8,612.0,748.51,601.5
2018,2,24,13,30,591.0,194.0,3.9,12.7,580.0,705.62,568.97
2018,2,24,13,45,419.5,232.0,3.95,12.6,501.5,595.32,482.08
2018,2,24,14,0,248.0,270.0,4.0,12.5,423.0,486.44,394.47
2018,2,24,14,15,235.5,245.0,3.95,12.4,384.5,442.78,361.18
2018,2,24,14,30,223.0,220.0,3.9,12.3,346.0,399.08,327.15
2018,2,24,14,45,357.0,193.0,3.9,12.2,380.5,452.87,373.35
2018,2,24,15,0,491.0,166.0,3.9,12.1,415.0,503.25,415.18
2018,2,24,15,15,476.0,154.0,3.9,12.1,379.0,460.98,380.91
2018,2,24,15,30,461.0,142.0,3.9,12.1,343.0,418.61,346.3
2018,2,24,15,45,539.5,114.5,3.75,11.75,325.0,407.84,337.25
2018,2,24,16,0,618.0,87.0,3.6,11.4,307.0,391.12,321.65
2018,2,24,16,15,592.5,79.5,3.3,11.05,266.0,340.65,276.98
2018,2,24,16,30,567.0,72.0,3.0,10.7,225.0,291.57,232.4
2018,2,24,16,45,492.5,64.0,2.7,10.35,177.5,228.36,176.24
2018,2,24,17,0,418.0,56.0,2.4,10.0,130.0,172.44,126.36
2018,2,24,17,15,306.5,44.5,2.25,9.5,89.0,113.22,76.21
2018,2,24,17,30,195.0,33.0,2.1,9.0,48.0,66.26,32.38
2018,2,24,17,45,102.0,17.5,1.9,8.5,25.0,26.04,0.0
2018,2,24,18,0,9.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.65,7.9,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,6,45,65.0,9.5,1.05,4.2,12.5,9.34,0.0
2018,2,25,7,0,130.0,19.0,1.0,4.9,25.0,33.37,0.0
2018,2,25,7,15,258.5,31.0,1.1,5.65,61.5,78.69,45.52
2018,2,25,7,30,387.0,43.0,1.2,6.4,98.0,134.55,93.42
2018,2,25,7,45,496.0,51.0,1.25,7.1,150.0,195.38,146.03
2018,2,25,8,0,605.0,59.0,1.3,7.8,202.0,267.67,209.05
2018,2,25,8,15,666.5,64.5,1.45,8.6,255.0,330.09,264.52
2018,2,25,8,30,728.0,70.0,1.6,9.4,308.0,397.72,322.93
2018,2,25,8,45,764.0,73.5,1.7,10.25,356.5,454.54,371.07
2018,2,25,9,0,800.0,77.0,1.8,11.1,405.0,514.1,419.69
2018,2,25,9,15,826.5,79.5,1.9,11.75,450.0,568.37,462.94
2018,2,25,9,30,853.0,82.0,2.0,12.4,495.0,622.66,504.88
2018,2,25,9,45,871.0,83.5,2.1,13.05,534.0,669.93,540.37
2018,2,25,10,0,889.0,85.0,2.2,13.7,573.0,712.43,570.57
2018,2,25,10,15,901.5,86.5,2.15,14.05,606.0,752.46,597.24
2018,2,25,10,30,914.0,88.0,2.1,14.4,639.0,790.24,621.86
2018,2,25,10,45,923.5,89.0,2.1,14.75,665.0,822.65,642.76
2018,2,25,11,0,933.0,90.0,2.1,15.1,691.0,852.19,661.53
2018,2,25,11,15,939.0,91.0,2.05,15.35,709.5,875.81,675.87
2018,2,25,11,30,945.0,92.0,2.0,15.6,728.0,896.1,687.9
2018,2,25,11,45,948.5,92.0,1.95,15.85,738.0,909.69,695.37
2018,2,25,12,0,952.0,92.0,1.9,16.1,748.0,919.67,700.51
2018,2,25,12,15,950.5,93.0,1.95,16.2,749.0,922.79,702.69
2018,2,25,12,30,949.0,94.0,2.0,16.3,750.0,922.16,702.54
2018,2,25,12,45,944.0,95.0,2.05,16.45,742.5,914.84,697.88
2018,2,25,13,0,939.0,96.0,2.1,16.6,735.0,903.88,690.93
2018,2,25,13,15,935.0,95.0,2.2,16.55,720.5,888.01,681.72
2018,2,25,13,30,931.0,94.0,2.3,16.5,706.0,868.67,670.14
2018,2,25,13,45,924.5,92.5,2.35,16.45,683.0,843.44,653.99
2018,2,25,14,0,918.0,91.0,2.4,16.4,660.0,815.1,635.61
2018,2,25,14,15,908.0,89.0,2.5,16.2,630.0,780.64,613.44
2018,2,25,14,30,898.0,87.0,2.6,16.0,600.0,743.62,589.12
2018,2,25,14,45,884.0,84.5,2.65,15.75,563.0,704.33,562.56
2018,2,25,15,0,870.0,82.0,2.7,15.5,526.0,659.55,530.07
2018,2,25,15,15,848.5,79.5,2.7,15.5,483.5,608.66,490.83
2018,2,25,15,30,827.0,77.0,2.7,15.5,441.0,557.09,450.03
2018,2,25,15,45,797.5,73.0,2.75,14.65,393.5,499.41,404.69
2018,2,25,16,0,768.0,69.0,2.8,13.8,346.0,442.49,358.17
2018,2,25,16,15,723.0,65.0,2.5,12.85,296.0,380.17,305.12
2018,2,25,16,30,678.0,61.0,2.2,11.9,246.0,321.89,253.81
2018,2,25,16,45,607.0,55.5,1.95,10.95,196.0,256.44,196.05
2018,2,25,17,0,536.0,50.0,1.7,10.0,146.0,197.74,143.51
2018,2,25,17,15,391.0,40.0,1.65,9.45,98.0,126.69,84.23
2018,2,25,17,30,246.0,30.0,1.6,8.9,50.0,71.23,35.79
2018,2,25,17,45,137.0,18.0,1.55,8.3,27.5,29.79,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.7,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.55,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.65,9.3,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.6,9.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,2.7,9.45,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,2.8,9.5,7.0,6.74,0.07
2018,2,26,7,45,0.0,8.5,2.9,9.6,8.5,8.19,1.42
2018,2,26,8,0,0.0,10.0,3.0,9.7,10.0,9.64,2.73
2018,2,26,8,15,0.0,12.0,3.1,9.75,12.0,11.57,4.44
2018,2,26,8,30,0.0,14.0,3.2,9.8,14.0,13.5,6.12
2018,2,26,8,45,0.0,17.0,3.25,9.85,17.0,16.4,8.63
2018,2,26,9,0,0.0,20.0,3.3,9.9,20.0,19.3,11.11
2018,2,26,9,15,0.0,22.5,3.4,10.0,22.5,21.72,13.15
2018,2,26,9,30,0.0,25.0,3.5,10.1,25.0,24.14,15.18
2018,2,26,9,45,6.5,74.5,3.55,10.2,78.0,76.32,59.89
2018,2,26,10,0,13.0,124.0,3.6,10.3,131.0,129.99,105.08
2018,2,26,10,15,45.0,194.0,3.6,10.5,221.0,230.32,188.65
2018,2,26,10,30,77.0,264.0,3.6,10.7,311.0,331.21,270.34
2018,2,26,10,45,143.5,272.0,3.65,10.85,363.5,401.48,327.55
2018,2,26,11,0,210.0,280.0,3.7,11.0,416.0,467.02,380.34
2018,2,26,11,15,321.5,273.0,3.7,11.15,488.0,563.77,457.64
2018,2,26,11,30,433.0,266.0,3.7,11.3,560.0,663.1,534.89
2018,2,26,11,45,406.0,278.5,3.7,11.4,557.0,650.48,523.7
2018,2,26,12,0,379.0,291.0,3.7,11.5,554.0,644.14,517.75
2018,2,26,12,15,303.0,309.0,3.7,11.5,519.5,599.83,481.87
2018,2,26,12,30,227.0,327.0,3.7,11.5,485.0,545.01,437.98
2018,2,26,12,45,241.5,319.0,3.7,11.55,486.0,547.57,440.78
2018,2,26,13,0,256.0,311.0,3.7,11.6,487.0,557.91,449.12
2018,2,26,13,15,302.5,294.0,3.65,11.5,497.5,574.77,463.78
2018,2,26,13,30,349.0,277.0,3.6,11.4,508.0,589.14,476.43
2018,2,26,13,45,461.5,234.0,3.55,11.35,528.5,633.28,513.45
2018,2,26,14,0,574.0,191.0,3.5,11.3,549.0,662.76,538.87
2018,2,26,14,15,689.5,151.5,3.45,11.2,562.0,694.1,565.28
2018,2,26,14,30,805.0,112.0,3.4,11.1,575.0,710.26,579.33
2018,2,26,14,45,772.5,111.5,3.3,11.0,533.5,661.72,542.02
2018,2,26,15,0,740.0,111.0,3.2,10.9,492.0,610.93,502.28
2018,2,26,15,15,748.5,101.5,3.2,10.9,460.0,575.44,474.35
2018,2,26,15,30,757.0,92.0,3.2,10.9,428.0,537.12,443.19
2018,2,26,15,45,660.5,96.0,2.9,10.55,366.5,456.13,376.41
2018,2,26,16,0,564.0,100.0,2.6,10.2,305.0,382.09,314.34
2018,2,26,16,15,550.0,89.0,2.3,9.65,265.5,335.23,273.43
2018,2,26,16,30,536.0,78.0,2.0,9.1,226.0,288.71,231.37
2018,2,26,16,45,493.5,68.0,1.7,8.6,183.5,234.76,182.54
2018,2,26,17,0,451.0,58.0,1.4,8.1,141.0,184.7,136.57
2018,2,26,17,15,317.5,46.0,1.4,7.8,95.5,117.97,80.7
2018,2,26,17,30,184.0,34.0,1.4,7.5,50.0,67.09,36.79
2018,2,26,17,45,98.5,19.0,1.45,7.2,27.0,27.54,0.0
2018,2,26,18,0,13.0,4.0,1.5,6.9,4.0,0.0,0.0
2018,2,26,18,15,6.5,2.0,1.45,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,27,6,45,39.0,10.0,2.7,4.2,12.0,11.9,0.0
2018,2,27,7,0,78.0,20.0,2.9,4.7,24.0,29.25,0.0
2018,2,27,7,15,170.0,35.5,3.1,5.25,57.5,69.79,44.0
2018,2,27,7,30,262.0,51.0,3.3,5.8,91.0,116.74,84.3
2018,2,27,7,45,478.5,51.5,3.5,6.35,157.0,194.23,147.68
2018,2,27,8,0,695.0,52.0,3.7,6.9,223.0,293.43,232.24
2018,2,27,8,15,742.0,56.5,3.7,7.5,274.5,354.36,288.21
2018,2,27,8,30,789.0,61.0,3.7,8.1,326.0,418.8,345.63
2018,2,27,8,45,820.0,64.5,3.7,8.65,375.5,477.42,396.69
2018,2,27,9,0,851.0,68.0,3.7,9.2,425.0,537.11,446.85
2018,2,27,9,15,873.0,71.0,3.6,9.65,470.5,591.72,491.23
2018,2,27,9,30,895.0,74.0,3.5,10.1,516.0,643.06,531.64
2018,2,27,9,45,912.5,76.5,3.4,10.55,557.0,692.55,569.26
2018,2,27,10,0,930.0,79.0,3.3,11.0,598.0,740.56,602.75
2018,2,27,10,15,940.0,81.5,3.3,11.35,631.5,781.29,630.85
2018,2,27,10,30,950.0,84.0,3.3,11.7,665.0,819.49,656.79
2018,2,27,10,45,956.5,85.0,3.25,12.0,690.5,850.51,677.08
2018,2,27,11,0,963.0,86.0,3.2,12.3,716.0,878.4,695.0
2018,2,27,11,15,968.0,87.5,3.25,12.55,734.5,902.31,710.82
2018,2,27,11,30,973.0,89.0,3.3,12.8,753.0,922.73,724.22
2018,2,27,11,45,975.0,89.5,3.3,13.0,763.0,935.87,732.35
2018,2,27,12,0,977.0,90.0,3.3,13.2,773.0,945.26,738.01
2018,2,27,12,15,976.0,91.0,3.25,13.35,774.5,948.8,739.5
2018,2,27,12,30,975.0,92.0,3.2,13.5,776.0,948.49,738.49
2018,2,27,12,45,971.5,92.5,3.2,13.6,768.5,941.66,733.61
2018,2,27,13,0,968.0,93.0,3.2,13.7,761.0,931.06,726.29
2018,2,27,13,15,962.5,93.0,3.15,13.75,745.5,914.55,714.73
2018,2,27,13,30,957.0,93.0,3.1,13.8,730.0,894.52,700.85
2018,2,27,13,45,948.0,93.0,3.05,13.85,706.5,868.27,682.64
2018,2,27,14,0,939.0,93.0,3.0,13.9,683.0,838.93,662.29
2018,2,27,14,15,928.5,91.0,2.9,13.8,652.0,803.34,637.45
2018,2,27,14,30,918.0,89.0,2.8,13.7,621.0,765.15,610.64
2018,2,27,14,45,903.5,86.5,2.7,13.65,583.0,721.28,579.33
2018,2,27,15,0,889.0,84.0,2.6,13.6,545.0,678.6,547.53
2018,2,27,15,15,868.0,81.5,2.6,13.6,501.5,627.0,507.77
2018,2,27,15,30,847.0,79.0,2.6,13.6,458.0,574.64,466.38
2018,2,27,15,45,816.5,75.5,2.25,13.05,409.5,515.79,418.4
2018,2,27,16,0,786.0,72.0,1.9,12.5,361.0,457.74,369.73
2018,2,27,16,15,742.0,67.0,1.7,11.55,309.5,393.54,315.75
2018,2,27,16,30,698.0,62.0,1.5,10.6,258.0,333.21,263.19
2018,2,27,16,45,632.5,55.5,1.3,9.6,206.5,266.96,204.88
2018,2,27,17,0,567.0,49.0,1.1,8.6,155.0,206.9,151.03
2018,2,27,17,15,454.0,41.0,1.15,8.1,109.0,142.11,95.42
2018,2,27,17,30,341.0,33.0,1.2,7.6,63.0,89.72,48.75
2018,2,27,17,45,192.0,20.0,1.25,7.1,34.5,37.26,0.0
2018,2,27,18,0,43.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.3,6.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,6,45,33.5,11.0,1.7,5.75,13.0,12.67,0.0
2018,2,28,7,0,67.0,22.0,1.8,6.5,26.0,30.49,0.0
2018,2,28,7,15,154.0,37.5,1.95,7.2,58.5,69.63,44.82
2018,2,28,7,30,241.0,53.0,2.1,7.9,91.0,114.86,83.08
2018,2,28,7,45,249.0,69.5,2.3,8.55,121.0,148.7,114.72
2018,2,28,8,0,257.0,86.0,2.5,9.2,151.0,179.6,143.52
2018,2,28,8,15,184.5,107.5,2.5,9.7,159.0,188.14,153.62
2018,2,28,8,30,112.0,129.0,2.5,10.2,167.0,184.7,151.89
2018,2,28,8,45,138.0,150.0,2.55,10.7,204.0,225.31,186.04
2018,2,28,9,0,164.0,171.0,2.6,11.2,241.0,268.23,221.44
2018,2,28,9,15,175.0,192.5,2.65,11.6,274.0,305.01,251.14
2018,2,28,9,30,186.0,214.0,2.7,12.0,307.0,342.37,280.78
2018,2,28,9,45,162.0,234.5,2.7,12.45,320.0,355.82,290.08
2018,2,28,10,0,138.0,255.0,2.7,12.9,333.0,367.06,297.41
2018,2,28,10,15,138.0,269.0,2.7,13.15,350.5,386.8,312.15
2018,2,28,10,30,138.0,283.0,2.7,13.4,368.0,406.13,326.4
2018,2,28,10,45,99.5,285.5,2.75,13.65,348.0,374.14,299.76
2018,2,28,11,0,61.0,288.0,2.8,13.9,328.0,347.52,277.3
2018,2,28,11,15,138.5,302.5,2.8,13.95,397.0,437.16,349.08
2018,2,28,11,30,216.0,317.0,2.8,14.0,466.0,520.77,414.3
2018,2,28,11,45,298.0,305.0,2.8,14.05,513.0,589.27,467.41
2018,2,28,12,0,380.0,293.0,2.8,14.1,560.0,649.28,513.63
2018,2,28,12,15,356.0,301.5,2.8,14.0,552.0,639.09,505.05
2018,2,28,12,30,332.0,310.0,2.8,13.9,544.0,627.37,495.84
2018,2,28,12,45,285.0,315.5,2.85,13.85,515.0,591.26,468.08
2018,2,28,13,0,238.0,321.0,2.9,13.8,486.0,545.7,433.26
2018,2,28,13,15,171.5,314.0,2.85,13.65,431.5,479.06,381.41
2018,2,28,13,30,105.0,307.0,2.8,13.5,377.0,405.29,323.41
2018,2,28,13,45,88.5,281.0,2.8,13.35,339.0,361.69,289.94
2018,2,28,14,0,72.0,255.0,2.8,13.2,301.0,318.68,256.37
2018,2,28,14,15,99.5,258.5,2.75,13.0,318.5,341.62,275.94
2018,2,28,14,30,127.0,262.0,2.7,12.8,336.0,369.78,299.16
2018,2,28,14,45,133.0,244.5,2.6,12.65,318.0,350.62,284.55
2018,2,28,15,0,139.0,227.0,2.5,12.5,300.0,330.69,269.36
2018,2,28,15,15,120.0,206.5,2.5,12.5,266.0,291.36,237.88
2018,2,28,15,30,101.0,186.0,2.5,12.5,232.0,248.22,202.99
2018,2,28,15,45,77.5,157.5,2.3,12.15,190.5,201.23,164.55
2018,2,28,16,0,54.0,129.0,2.1,11.8,149.0,156.44,127.44
2018,2,28,16,15,181.5,113.0,1.9,11.45,167.0,199.3,162.79
2018,2,28,16,30,309.0,97.0,1.7,11.1,185.0,224.29,180.35
2018,2,28,16,45,231.0,77.0,1.45,10.8,135.5,157.16,123.01
2018,2,28,17,0,153.0,57.0,1.2,10.5,86.0,102.26,76.58
2018,2,28,17,15,121.0,42.5,1.2,10.3,61.0,71.56,49.72
2018,2,28,17,30,89.0,28.0,1.2,10.1,36.0,44.51,25.03
2018,2,28,17,45,56.0,16.5,1.2,9.9,20.5,21.97,0.0
2018,2,28,18,0,23.0,5.0,1.2,9.7,5.0,4.91,0.0
2018,2,28,18,15,11.5,2.5,1.25,9.7,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.7,11.55,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.8,11.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,4.8,11.75,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,4.8,11.9,8.0,7.71,0.86
2018,3,1,7,45,0.0,11.5,4.85,12.0,11.5,11.09,3.85
2018,3,1,8,0,0.0,15.0,4.9,12.1,15.0,14.46,6.82
2018,3,1,8,15,0.0,19.0,4.9,12.25,19.0,18.33,10.17
2018,3,1,8,30,0.0,23.0,4.9,12.4,23.0,22.19,13.49
2018,3,1,8,45,0.0,28.5,4.9,12.5,28.5,27.51,18.01
2018,3,1,9,0,0.0,34.0,4.9,12.6,34.0,32.83,22.5
2018,3,1,9,15,0.0,37.0,4.85,12.75,37.0,35.74,24.89
2018,3,1,9,30,0.0,40.0,4.8,12.9,40.0,38.64,27.27
2018,3,1,9,45,0.0,44.0,4.7,13.0,44.0,42.52,30.45
2018,3,1,10,0,0.0,48.0,4.6,13.1,48.0,46.4,33.63
2018,3,1,10,15,0.0,76.5,4.6,13.25,76.5,74.0,56.68
2018,3,1,10,30,0.0,105.0,4.6,13.4,105.0,101.87,79.7
2018,3,1,10,45,0.5,120.5,4.55,13.5,121.0,117.63,92.56
2018,3,1,11,0,1.0,136.0,4.5,13.6,137.0,133.49,105.44
2018,3,1,11,15,1.0,133.0,4.45,13.6,134.0,130.49,102.84
2018,3,1,11,30,1.0,130.0,4.4,13.6,131.0,127.5,100.3
2018,3,1,11,45,23.5,152.5,4.3,13.6,169.5,173.73,138.99
2018,3,1,12,0,46.0,175.0,4.2,13.6,208.0,216.82,174.68
2018,3,1,12,15,31.5,150.0,4.2,13.65,172.5,178.38,142.88
2018,3,1,12,30,17.0,125.0,4.2,13.7,137.0,140.0,111.04
2018,3,1,12,45,8.5,111.5,4.2,13.75,117.5,115.64,90.75
2018,3,1,13,0,0.0,98.0,4.2,13.8,98.0,94.95,73.38
2018,3,1,13,15,0.0,90.5,4.25,13.8,90.5,87.61,67.4
2018,3,1,13,30,0.0,83.0,4.3,13.8,83.0,80.33,61.44
2018,3,1,13,45,0.5,93.0,4.3,13.8,93.5,90.43,69.91
2018,3,1,14,0,1.0,103.0,4.3,13.8,104.0,100.67,78.51
2018,3,1,14,15,0.5,105.0,4.25,13.65,105.5,102.25,79.97
2018,3,1,14,30,0.0,107.0,4.2,13.5,107.0,103.88,81.51
2018,3,1,14,45,0.5,106.5,4.1,13.35,107.0,103.78,81.66
2018,3,1,15,0,1.0,106.0,4.0,13.2,107.0,103.66,81.82
2018,3,1,15,15,2.5,98.5,4.0,13.2,100.0,97.16,76.63
2018,3,1,15,30,4.0,91.0,4.0,13.2,93.0,90.55,71.31
2018,3,1,15,45,4.0,79.5,3.95,12.9,81.5,79.04,61.84
2018,3,1,16,0,4.0,68.0,3.9,12.6,70.0,67.65,52.36
2018,3,1,16,15,2.5,55.0,3.8,12.35,56.0,54.21,40.99
2018,3,1,16,30,1.0,42.0,3.7,12.1,42.0,40.93,29.64
2018,3,1,16,45,54.0,39.5,3.6,11.8,50.0,57.81,42.97
2018,3,1,17,0,107.0,37.0,3.5,11.5,58.0,68.43,49.53
2018,3,1,17,15,60.0,25.5,3.55,11.25,36.5,40.23,25.89
2018,3,1,17,30,13.0,14.0,3.6,11.0,15.0,15.59,5.99
2018,3,1,17,45,6.5,7.5,3.6,10.8,8.0,7.91,0.0
2018,3,1,18,0,0.0,1.0,3.6,10.6,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,3.75,10.5,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,6.4,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.9,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.25,7.45,5.5,5.47,0.0
2018,3,2,7,0,1.0,10.0,1.3,8.0,10.0,9.76,0.0
2018,3,2,7,15,0.5,17.5,1.55,8.35,17.5,16.97,8.43
2018,3,2,7,30,0.0,25.0,1.8,8.7,25.0,24.12,15.06
2018,3,2,7,45,0.0,30.5,2.05,9.1,30.5,29.44,19.89
2018,3,2,8,0,0.0,36.0,2.3,9.5,36.0,34.75,24.6
2018,3,2,8,15,0.0,41.0,2.5,9.8,41.0,39.59,28.81
2018,3,2,8,30,0.0,46.0,2.7,10.1,46.0,44.43,32.92
2018,3,2,8,45,0.5,62.0,2.9,10.35,62.0,60.17,46.36
2018,3,2,9,0,1.0,78.0,3.1,10.6,78.0,75.97,59.68
2018,3,2,9,15,64.0,135.5,3.3,10.8,168.0,174.14,143.39
2018,3,2,9,30,127.0,193.0,3.5,11.0,258.0,283.07,233.86
2018,3,2,9,45,242.5,208.5,3.65,11.2,343.5,388.85,321.07
2018,3,2,10,0,358.0,224.0,3.8,11.4,429.0,496.6,407.99
2018,3,2,10,15,597.5,170.0,3.85,11.5,535.0,639.04,523.07
2018,3,2,10,30,837.0,116.0,3.9,11.6,641.0,781.49,632.13
2018,3,2,10,45,859.0,113.5,4.0,11.7,670.5,818.46,657.84
2018,3,2,11,0,881.0,111.0,4.1,11.8,700.0,853.29,682.61
2018,3,2,11,15,778.0,146.0,4.15,11.85,676.0,824.83,660.74
2018,3,2,11,30,675.0,181.0,4.2,11.9,652.0,787.01,632.61
2018,3,2,11,45,475.5,237.5,4.2,11.95,571.5,679.73,547.67
2018,3,2,12,0,276.0,294.0,4.2,12.0,491.0,561.82,452.47
2018,3,2,12,15,252.5,289.5,4.25,12.05,470.0,537.29,433.65
2018,3,2,12,30,229.0,285.0,4.3,12.1,449.0,511.63,413.43
2018,3,2,12,45,146.0,272.0,4.35,12.1,376.0,415.2,336.19
2018,3,2,13,0,63.0,259.0,4.4,12.1,303.0,319.93,258.39
2018,3,2,13,15,79.0,264.0,4.4,12.0,318.5,338.16,273.98
2018,3,2,13,30,95.0,269.0,4.4,11.9,334.0,355.69,288.71
2018,3,2,13,45,58.0,227.5,4.4,11.85,266.5,279.33,226.75
2018,3,2,14,0,21.0,186.0,4.4,11.8,199.0,204.94,165.56
2018,3,2,14,15,84.0,182.0,4.35,11.6,232.0,254.67,208.9
2018,3,2,14,30,147.0,178.0,4.3,11.4,265.0,293.73,242.86
2018,3,2,14,45,74.5,139.5,4.25,11.25,183.5,197.18,162.05
2018,3,2,15,0,2.0,101.0,4.2,11.1,102.0,99.33,78.77
2018,3,2,15,15,31.5,104.5,4.2,11.1,119.0,123.54,100.21
2018,3,2,15,30,61.0,108.0,4.2,11.1,136.0,146.99,120.58
2018,3,2,15,45,74.0,113.0,3.9,10.7,143.5,156.41,128.72
2018,3,2,16,0,87.0,118.0,3.6,10.3,151.0,164.56,135.59
2018,3,2,16,15,54.0,92.0,3.45,10.1,111.5,115.21,93.48
2018,3,2,16,30,21.0,66.0,3.3,9.9,72.0,73.3,57.6
2018,3,2,16,45,10.5,48.5,3.15,9.7,51.5,50.26,37.7
2018,3,2,17,0,0.0,31.0,3.0,9.5,31.0,29.92,20.15
2018,3,2,17,15,17.5,24.0,3.0,9.35,25.5,27.06,16.65
2018,3,2,17,30,35.0,17.0,3.0,9.2,20.0,22.8,11.06
2018,3,2,17,45,18.0,9.5,2.95,9.1,11.0,11.19,0.0
2018,3,2,18,0,1.0,2.0,2.9,9.0,2.0,2.01,0.0
2018,3,2,18,15,0.5,1.0,2.85,8.9,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,7.0,2.0,0.0,0.0
2018,3,3,6,45,86.5,17.0,1.0,7.4,23.0,22.25,0.0
2018,3,3,7,0,168.0,32.0,1.0,7.8,44.0,55.5,21.87
2018,3,3,7,15,234.0,45.5,1.15,8.2,77.0,93.49,62.28
2018,3,3,7,30,300.0,59.0,1.3,8.6,110.0,137.21,100.26
2018,3,3,7,45,373.5,71.0,1.5,8.95,156.0,188.93,145.55
2018,3,3,8,0,447.0,83.0,1.7,9.3,202.0,248.46,197.81
2018,3,3,8,15,558.5,84.5,1.8,9.45,263.5,321.44,260.56
2018,3,3,8,30,670.0,86.0,1.9,9.6,325.0,403.56,330.08
2018,3,3,8,45,702.0,92.0,2.05,9.8,372.5,460.24,378.27
2018,3,3,9,0,734.0,98.0,2.2,10.0,420.0,518.37,426.44
2018,3,3,9,15,632.0,128.5,2.3,10.1,425.5,523.96,431.07
2018,3,3,9,30,530.0,159.0,2.4,10.2,431.0,516.15,424.46
2018,3,3,9,45,477.5,188.0,2.45,10.35,447.0,533.24,436.77
2018,3,3,10,0,425.0,217.0,2.5,10.5,463.0,544.81,444.11
2018,3,3,10,15,546.0,194.0,2.6,10.6,527.5,625.3,508.27
2018,3,3,10,30,667.0,171.0,2.7,10.7,592.0,714.54,577.24
2018,3,3,10,45,645.5,175.0,2.75,10.75,595.5,719.7,579.94
2018,3,3,11,0,624.0,179.0,2.8,10.8,599.0,721.4,580.69
2018,3,3,11,15,407.0,199.5,2.85,10.8,476.0,569.24,461.84
2018,3,3,11,30,190.0,220.0,2.9,10.8,353.0,402.7,327.82
2018,3,3,11,45,299.0,253.0,2.95,10.8,466.0,535.55,434.28
2018,3,3,12,0,408.0,286.0,3.0,10.8,579.0,677.66,542.62
2018,3,3,12,15,514.5,252.0,3.05,10.75,622.0,736.23,588.52
2018,3,3,12,30,621.0,218.0,3.1,10.7,665.0,795.49,634.88
2018,3,3,12,45,518.0,237.0,3.15,10.65,607.5,720.1,577.01
2018,3,3,13,0,415.0,256.0,3.2,10.6,550.0,646.82,520.56
2018,3,3,13,15,211.0,185.0,3.2,10.5,334.5,381.27,312.75
2018,3,3,13,30,7.0,114.0,3.2,10.4,119.0,116.59,92.39
2018,3,3,13,45,20.5,165.5,3.2,10.3,179.0,183.54,148.71
2018,3,3,14,0,34.0,217.0,3.2,10.2,239.0,247.93,201.76
2018,3,3,14,15,89.0,206.0,3.2,10.05,260.0,284.31,233.43
2018,3,3,14,30,144.0,195.0,3.2,9.9,281.0,309.99,256.24
2018,3,3,14,45,126.0,209.5,3.15,9.7,281.5,308.07,254.24
2018,3,3,15,0,108.0,224.0,3.1,9.5,282.0,307.22,253.3
2018,3,3,15,15,239.5,189.5,3.1,9.5,304.5,353.19,293.64
2018,3,3,15,30,371.0,155.0,3.1,9.5,327.0,387.32,322.81
2018,3,3,15,45,312.5,116.5,2.9,9.1,251.0,297.23,248.43
2018,3,3,16,0,254.0,78.0,2.7,8.7,175.0,211.42,176.4
2018,3,3,16,15,324.5,85.0,2.45,8.45,192.0,236.42,195.7
2018,3,3,16,30,395.0,92.0,2.2,8.2,209.0,253.22,206.03
2018,3,3,16,45,350.0,78.5,1.95,7.95,167.5,202.11,160.23
2018,3,3,17,0,305.0,65.0,1.7,7.7,126.0,155.52,118.28
2018,3,3,17,15,279.0,51.5,1.6,7.45,95.0,117.82,83.5
2018,3,3,17,30,253.0,38.0,1.5,7.2,64.0,83.06,50.72
2018,3,3,17,45,138.0,22.5,1.35,7.0,35.5,37.18,0.0
2018,3,3,18,0,23.0,7.0,1.2,6.8,7.0,7.87,0.0
2018,3,3,18,15,11.5,3.5,1.2,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
