Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,6.0,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.3,2.0,0.0,0.0
2018,3,4,6,45,117.5,15.5,0.55,6.65,23.5,23.12,0.0
2018,3,4,7,0,217.0,28.0,0.5,7.0,45.0,58.41,25.44
2018,3,4,7,15,370.0,38.0,0.55,7.6,92.5,111.75,72.3
2018,3,4,7,30,523.0,48.0,0.6,8.2,140.0,181.16,129.25
2018,3,4,7,45,613.5,52.0,0.6,8.8,193.5,242.72,183.22
2018,3,4,8,0,704.0,56.0,0.6,9.4,247.0,312.84,244.08
2018,3,4,8,15,749.5,59.5,0.65,9.7,298.5,373.51,297.3
2018,3,4,8,30,795.0,63.0,0.7,10.0,350.0,437.48,351.52
2018,3,4,8,45,826.0,65.5,0.8,10.3,399.5,495.9,400.07
2018,3,4,9,0,857.0,68.0,0.9,10.6,449.0,555.36,447.89
2018,3,4,9,15,875.0,71.5,0.95,10.9,493.5,606.31,487.45
2018,3,4,9,30,893.0,75.0,1.0,11.2,538.0,658.61,526.77
2018,3,4,9,45,905.0,78.0,1.1,11.55,577.0,705.12,560.39
2018,3,4,10,0,917.0,81.0,1.2,11.9,616.0,749.73,591.07
2018,3,4,10,15,928.0,82.5,1.25,12.2,649.0,789.77,617.71
2018,3,4,10,30,939.0,84.0,1.3,12.5,682.0,827.36,642.41
2018,3,4,10,45,947.0,85.0,1.35,12.75,708.0,859.29,663.15
2018,3,4,11,0,955.0,86.0,1.4,13.0,734.0,888.17,681.79
2018,3,4,11,15,959.5,87.0,1.4,13.2,751.5,910.87,695.64
2018,3,4,11,30,964.0,88.0,1.4,13.4,769.0,930.07,707.23
2018,3,4,11,45,966.5,88.5,1.45,13.55,779.0,943.37,715.84
2018,3,4,12,0,969.0,89.0,1.5,13.7,789.0,952.94,722.15
2018,3,4,12,15,966.0,91.0,1.55,13.8,789.5,955.53,724.11
2018,3,4,12,30,963.0,93.0,1.6,13.9,790.0,954.3,723.73
2018,3,4,12,45,956.5,95.0,1.6,14.0,782.0,946.21,718.23
2018,3,4,13,0,950.0,97.0,1.6,14.1,774.0,934.45,710.49
2018,3,4,13,15,946.0,96.0,1.65,14.1,758.5,917.95,700.62
2018,3,4,13,30,942.0,95.0,1.7,14.1,743.0,897.93,688.43
2018,3,4,13,45,935.0,93.5,1.7,14.05,719.5,871.51,671.4
2018,3,4,14,0,928.0,92.0,1.7,14.0,696.0,841.95,652.22
2018,3,4,14,15,918.0,90.5,1.7,13.9,665.0,807.13,629.39
2018,3,4,14,30,908.0,89.0,1.7,13.8,634.0,769.71,604.56
2018,3,4,14,45,893.5,87.0,1.75,13.7,596.5,726.2,575.5
2018,3,4,15,0,879.0,85.0,1.8,13.6,559.0,683.91,546.37
2018,3,4,15,15,859.0,82.5,1.8,13.6,515.5,632.75,507.84
2018,3,4,15,30,839.0,80.0,1.8,13.6,472.0,580.79,467.66
2018,3,4,15,45,811.0,76.5,1.8,13.15,424.0,522.98,422.46
2018,3,4,16,0,783.0,73.0,1.8,12.7,376.0,465.78,376.1
2018,3,4,16,15,742.0,69.0,1.6,11.9,325.0,403.35,323.77
2018,3,4,16,30,701.0,65.0,1.4,11.1,274.0,344.38,272.59
2018,3,4,16,45,638.0,59.5,1.2,10.3,222.5,278.91,215.18
2018,3,4,17,0,575.0,54.0,1.0,9.5,171.0,219.35,161.89
2018,3,4,17,15,473.0,45.5,1.05,9.05,123.5,154.63,106.11
2018,3,4,17,30,371.0,37.0,1.1,8.6,76.0,101.17,60.46
2018,3,4,17,45,222.0,23.5,1.1,8.15,43.5,47.19,0.0
2018,3,4,18,0,73.0,10.0,1.1,7.7,11.0,13.06,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.35,2.3,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.5,3.1,3.0,0.0,0.0
2018,3,5,6,45,136.5,17.5,1.65,3.95,27.0,26.8,0.0
2018,3,5,7,0,252.0,31.0,1.8,4.8,51.0,67.26,32.97
2018,3,5,7,15,390.0,40.5,1.85,5.4,98.0,119.23,78.9
2018,3,5,7,30,528.0,50.0,1.9,6.0,145.0,186.24,135.52
2018,3,5,7,45,610.0,56.0,2.0,6.6,199.0,248.03,191.25
2018,3,5,8,0,692.0,62.0,2.1,7.2,253.0,318.1,253.93
2018,3,5,8,15,737.0,66.5,2.15,7.95,305.0,378.47,307.9
2018,3,5,8,30,782.0,71.0,2.2,8.7,357.0,442.9,363.45
2018,3,5,8,45,813.5,74.0,2.2,9.45,407.0,501.69,412.52
2018,3,5,9,0,845.0,77.0,2.2,10.2,457.0,561.58,460.6
2018,3,5,9,15,867.5,79.5,2.25,10.85,502.5,616.2,503.32
2018,3,5,9,30,890.0,82.0,2.3,11.5,548.0,670.37,544.33
2018,3,5,9,45,905.0,83.0,2.3,12.15,586.5,713.81,575.14
2018,3,5,10,0,920.0,84.0,2.3,12.8,625.0,758.4,604.9
2018,3,5,10,15,931.0,85.5,2.25,13.3,658.0,798.56,630.89
2018,3,5,10,30,942.0,87.0,2.2,13.8,691.0,836.25,654.71
2018,3,5,10,45,951.0,87.0,2.2,14.3,717.0,867.95,674.45
2018,3,5,11,0,960.0,87.0,2.2,14.8,743.0,896.64,691.98
2018,3,5,11,15,965.0,88.0,2.15,15.1,761.0,919.83,705.66
2018,3,5,11,30,970.0,89.0,2.1,15.4,779.0,939.51,716.96
2018,3,5,11,45,972.0,89.5,2.1,15.7,788.5,952.4,724.25
2018,3,5,12,0,974.0,90.0,2.1,16.0,798.0,961.52,729.18
2018,3,5,12,15,973.5,89.5,2.05,16.2,798.0,963.5,729.17
2018,3,5,12,30,973.0,89.0,2.0,16.4,798.0,961.63,726.79
2018,3,5,12,45,972.5,87.5,2.0,16.55,790.5,954.81,722.01
2018,3,5,13,0,972.0,86.0,2.0,16.7,783.0,944.17,714.87
2018,3,5,13,15,967.5,85.5,2.0,16.8,767.5,927.45,703.91
2018,3,5,13,30,963.0,85.0,2.0,16.9,752.0,907.14,690.67
2018,3,5,13,45,956.5,84.0,2.0,16.95,728.5,881.17,673.78
2018,3,5,14,0,950.0,83.0,2.0,17.0,705.0,851.97,654.69
2018,3,5,14,15,940.0,82.0,2.0,16.9,674.0,817.01,631.9
2018,3,5,14,30,930.0,81.0,2.0,16.8,643.0,779.37,607.07
2018,3,5,14,45,916.0,79.0,2.0,16.75,605.0,735.37,577.32
2018,3,5,15,0,902.0,77.0,2.0,16.7,567.0,689.45,545.81
2018,3,5,15,15,883.5,74.5,2.0,16.7,523.5,638.53,507.93
2018,3,5,15,30,865.0,72.0,2.0,16.7,480.0,588.98,469.79
2018,3,5,15,45,838.0,68.5,1.8,16.15,431.0,530.45,423.71
2018,3,5,16,0,811.0,65.0,1.6,15.6,382.0,472.4,376.61
2018,3,5,16,15,768.0,62.0,1.45,14.7,330.0,408.71,324.24
2018,3,5,16,30,725.0,59.0,1.3,13.8,278.0,347.85,272.37
2018,3,5,16,45,664.0,54.5,1.2,12.85,226.5,282.68,215.97
2018,3,5,17,0,603.0,50.0,1.1,11.9,175.0,223.82,163.71
2018,3,5,17,15,473.0,42.5,1.15,11.25,124.0,152.32,103.68
2018,3,5,17,30,343.0,35.0,1.2,10.6,73.0,95.33,57.03
2018,3,5,17,45,201.5,22.0,1.2,9.95,41.5,44.18,3.08
2018,3,5,18,0,60.0,9.0,1.2,9.3,10.0,11.58,0.0
2018,3,5,18,15,30.0,4.5,1.2,9.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.6,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.3,4.0,0.0,0.0
2018,3,6,6,45,45.5,18.0,1.15,8.0,21.0,21.03,0.0
2018,3,6,7,0,75.0,32.0,1.1,8.7,38.0,44.74,24.58
2018,3,6,7,15,151.5,47.0,1.25,9.4,71.0,79.32,54.72
2018,3,6,7,30,228.0,62.0,1.4,10.1,104.0,125.37,93.21
2018,3,6,7,45,213.0,84.0,1.5,10.85,133.0,154.49,120.71
2018,3,6,8,0,198.0,106.0,1.6,11.6,162.0,184.37,147.87
2018,3,6,8,15,194.5,128.5,1.65,12.35,192.0,217.66,176.59
2018,3,6,8,30,191.0,151.0,1.7,13.1,222.0,246.23,200.47
2018,3,6,8,45,417.5,133.5,1.75,13.9,315.5,362.88,295.52
2018,3,6,9,0,644.0,116.0,1.8,14.7,409.0,494.76,399.84
2018,3,6,9,15,678.0,118.5,1.8,15.3,453.0,547.88,440.01
2018,3,6,9,30,712.0,121.0,1.8,15.9,497.0,601.98,480.25
2018,3,6,9,45,762.0,116.0,1.85,16.5,545.0,659.51,522.54
2018,3,6,10,0,812.0,111.0,1.9,17.1,593.0,716.47,562.59
2018,3,6,10,15,873.5,98.5,1.9,17.6,641.5,776.42,602.6
2018,3,6,10,30,935.0,86.0,1.9,18.1,690.0,832.87,639.26
2018,3,6,10,45,942.0,87.0,1.9,18.55,715.5,863.87,657.95
2018,3,6,11,0,949.0,88.0,1.9,19.0,741.0,891.78,674.65
2018,3,6,11,15,953.5,89.5,1.8,19.3,759.0,914.87,687.3
2018,3,6,11,30,958.0,91.0,1.7,19.6,777.0,934.47,697.53
2018,3,6,11,45,961.0,91.0,1.65,19.95,786.5,947.51,703.91
2018,3,6,12,0,964.0,91.0,1.6,20.3,796.0,956.83,707.99
2018,3,6,12,15,964.0,91.0,1.55,20.45,797.0,959.72,708.54
2018,3,6,12,30,964.0,91.0,1.5,20.6,798.0,958.8,706.82
2018,3,6,12,45,949.5,95.0,1.4,20.8,786.0,945.7,696.49
2018,3,6,13,0,935.0,99.0,1.3,21.0,774.0,929.04,684.12
2018,3,6,13,15,881.5,115.0,1.25,21.0,741.0,893.67,660.92
2018,3,6,13,30,828.0,131.0,1.2,21.0,708.0,851.12,633.12
2018,3,6,13,45,803.5,133.0,1.15,21.0,678.0,815.89,610.15
2018,3,6,14,0,779.0,135.0,1.1,21.0,648.0,778.69,585.64
2018,3,6,14,15,778.0,125.5,1.0,20.95,618.5,745.81,563.47
2018,3,6,14,30,777.0,116.0,0.9,20.9,589.0,710.24,539.3
2018,3,6,14,45,768.5,109.0,0.85,20.8,553.5,669.48,512.06
2018,3,6,15,0,760.0,102.0,0.8,20.7,518.0,626.86,481.99
2018,3,6,15,15,691.5,110.0,0.8,20.7,466.0,562.56,435.13
2018,3,6,15,30,623.0,118.0,0.8,20.7,414.0,500.2,388.79
2018,3,6,15,45,606.0,107.5,0.6,20.2,371.5,450.23,350.42
2018,3,6,16,0,589.0,97.0,0.4,19.7,329.0,400.39,310.95
2018,3,6,16,15,577.5,86.0,0.5,18.8,288.5,352.83,274.12
2018,3,6,16,30,566.0,75.0,0.6,17.9,248.0,305.33,235.31
2018,3,6,16,45,481.5,68.5,0.65,16.95,197.0,238.53,180.54
2018,3,6,17,0,397.0,62.0,0.7,16.0,146.0,179.01,130.94
2018,3,6,17,15,327.5,50.0,0.8,15.45,106.5,127.88,87.72
2018,3,6,17,30,258.0,38.0,0.9,14.9,67.0,84.62,51.45
2018,3,6,17,45,158.5,23.5,0.95,14.3,38.5,41.38,6.65
2018,3,6,18,0,59.0,9.0,1.0,13.7,10.0,11.6,0.0
2018,3,6,18,15,29.5,4.5,1.0,13.5,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,0.5,1.05,10.45,0.5,0.0,0.0
2018,3,7,6,30,6.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,3.0,5.5,1.0,10.5,5.5,5.64,0.0
2018,3,7,7,0,0.0,10.0,1.0,10.5,10.0,9.64,1.71
2018,3,7,7,15,0.0,14.0,1.05,11.1,14.0,13.5,5.72
2018,3,7,7,30,0.0,18.0,1.1,11.7,18.0,17.36,9.23
2018,3,7,7,45,0.0,22.5,1.15,12.3,22.5,21.7,13.07
2018,3,7,8,0,0.0,27.0,1.2,12.9,27.0,26.05,16.83
2018,3,7,8,15,0.0,34.5,1.35,13.55,34.5,33.3,22.99
2018,3,7,8,30,0.0,42.0,1.5,14.2,42.0,40.56,29.06
2018,3,7,8,45,22.5,95.0,1.6,14.85,105.5,106.01,84.14
2018,3,7,9,0,45.0,148.0,1.7,15.5,169.0,174.54,140.33
2018,3,7,9,15,69.5,178.5,1.85,16.3,214.0,223.32,179.32
2018,3,7,9,30,94.0,209.0,2.0,17.1,259.0,274.27,219.37
2018,3,7,9,45,127.5,222.5,2.15,17.9,295.5,321.34,255.96
2018,3,7,10,0,161.0,236.0,2.3,18.7,332.0,364.82,289.28
2018,3,7,10,15,432.0,198.0,2.4,19.1,475.0,550.14,435.2
2018,3,7,10,30,703.0,160.0,2.5,19.5,618.0,740.16,576.92
2018,3,7,10,45,820.0,123.5,2.65,19.9,677.0,812.04,625.47
2018,3,7,11,0,937.0,87.0,2.8,20.3,736.0,883.79,674.05
2018,3,7,11,15,942.0,87.5,2.8,20.45,753.5,905.94,687.54
2018,3,7,11,30,947.0,88.0,2.8,20.6,771.0,924.67,699.17
2018,3,7,11,45,949.5,88.5,2.85,20.8,780.5,937.65,707.26
2018,3,7,12,0,952.0,89.0,2.9,21.0,790.0,946.96,713.04
2018,3,7,12,15,953.5,88.5,2.9,21.05,791.5,950.54,715.12
2018,3,7,12,30,955.0,88.0,2.9,21.1,793.0,950.34,714.86
2018,3,7,12,45,954.5,87.0,2.9,21.15,786.0,944.04,710.65
2018,3,7,13,0,954.0,86.0,2.9,21.2,779.0,933.98,704.1
2018,3,7,13,15,951.0,84.5,2.9,21.15,763.5,917.51,693.61
2018,3,7,13,30,948.0,83.0,2.9,21.1,748.0,897.48,680.82
2018,3,7,13,45,943.0,81.5,2.85,21.05,725.0,872.33,664.23
2018,3,7,14,0,938.0,80.0,2.8,21.0,702.0,843.92,645.44
2018,3,7,14,15,928.5,79.0,2.8,20.8,671.5,809.49,623.09
2018,3,7,14,30,919.0,78.0,2.8,20.6,641.0,772.4,598.72
2018,3,7,14,45,905.5,76.0,2.75,20.35,603.5,728.93,569.35
2018,3,7,15,0,892.0,74.0,2.7,20.1,566.0,683.54,538.25
2018,3,7,15,15,874.0,72.0,2.7,20.1,523.0,633.68,501.42
2018,3,7,15,30,856.0,70.0,2.7,20.1,480.0,582.83,462.37
2018,3,7,15,45,829.5,67.0,2.45,19.15,432.0,527.62,419.54
2018,3,7,16,0,803.0,64.0,2.2,18.2,384.0,470.56,373.91
2018,3,7,16,15,766.0,60.5,2.0,17.25,333.5,409.12,323.44
2018,3,7,16,30,729.0,57.0,1.8,16.3,283.0,349.93,273.03
2018,3,7,16,45,673.0,52.5,1.6,15.35,231.5,285.95,217.58
2018,3,7,17,0,617.0,48.0,1.4,14.4,180.0,227.05,165.3
2018,3,7,17,15,524.5,41.0,1.45,13.85,132.0,163.59,110.6
2018,3,7,17,30,432.0,34.0,1.5,13.3,84.0,109.82,65.14
2018,3,7,17,45,277.5,23.5,1.55,12.7,49.5,54.63,13.17
2018,3,7,18,0,123.0,13.0,1.6,12.1,15.0,18.68,0.0
2018,3,7,18,15,61.5,6.5,1.6,11.95,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,3.0,1.5,0.95,11.85,1.5,0.0,0.0
2018,3,8,6,30,6.0,3.0,1.0,12.4,3.0,3.1,0.0
2018,3,8,6,45,17.0,17.0,1.0,12.9,18.5,17.87,0.0
2018,3,8,7,0,28.0,31.0,1.0,13.4,34.0,34.84,20.18
2018,3,8,7,15,30.5,48.5,1.05,13.85,53.0,54.56,38.57
2018,3,8,7,30,33.0,66.0,1.1,14.3,72.0,74.57,56.2
2018,3,8,7,45,71.5,87.0,1.1,14.75,106.0,112.23,87.5
2018,3,8,8,0,110.0,108.0,1.1,15.2,140.0,152.19,120.77
2018,3,8,8,15,139.5,131.0,1.15,15.6,179.0,194.63,155.92
2018,3,8,8,30,169.0,154.0,1.2,16.0,218.0,240.01,192.92
2018,3,8,8,45,251.5,166.5,1.25,16.35,276.0,309.12,248.47
2018,3,8,9,0,334.0,179.0,1.3,16.7,334.0,381.61,305.64
2018,3,8,9,15,409.0,180.5,1.3,17.0,388.5,450.41,358.72
2018,3,8,9,30,484.0,182.0,1.3,17.3,443.0,519.36,410.8
2018,3,8,9,45,549.0,177.0,1.3,17.6,492.5,578.98,454.85
2018,3,8,10,0,614.0,172.0,1.3,17.9,542.0,644.69,502.27
2018,3,8,10,15,740.5,138.5,1.35,18.25,608.0,726.56,561.39
2018,3,8,10,30,867.0,105.0,1.4,18.6,674.0,810.34,617.47
2018,3,8,10,45,736.0,158.0,1.45,18.9,653.5,786.13,598.82
2018,3,8,11,0,605.0,211.0,1.5,19.2,633.0,749.15,570.91
2018,3,8,11,15,550.5,236.0,1.55,19.55,627.0,738.04,561.53
2018,3,8,11,30,496.0,261.0,1.6,19.9,621.0,725.75,550.92
2018,3,8,11,45,553.5,243.5,1.65,20.25,650.0,763.52,578.21
2018,3,8,12,0,611.0,226.0,1.7,20.6,679.0,802.78,605.68
2018,3,8,12,15,709.5,186.0,1.8,20.7,712.5,850.43,639.66
2018,3,8,12,30,808.0,146.0,1.9,20.8,746.0,890.63,667.07
2018,3,8,12,45,870.0,120.5,2.0,20.85,761.0,913.86,683.3
2018,3,8,13,0,932.0,95.0,2.1,20.9,776.0,927.27,693.27
2018,3,8,13,15,930.5,94.0,2.1,20.85,762.0,912.86,684.09
2018,3,8,13,30,929.0,93.0,2.1,20.8,748.0,894.92,672.92
2018,3,8,13,45,924.0,91.0,2.1,20.75,725.0,869.53,656.79
2018,3,8,14,0,919.0,89.0,2.1,20.7,702.0,840.95,638.53
2018,3,8,14,15,909.5,87.5,2.1,20.5,671.5,806.39,616.43
2018,3,8,14,30,900.0,86.0,2.1,20.3,641.0,769.24,592.36
2018,3,8,14,45,885.0,84.5,2.05,20.1,603.5,725.79,563.22
2018,3,8,15,0,870.0,83.0,2.0,19.9,566.0,680.61,532.5
2018,3,8,15,15,850.5,79.5,2.0,19.9,521.5,631.57,496.44
2018,3,8,15,30,831.0,76.0,2.0,19.9,477.0,578.78,456.55
2018,3,8,15,45,798.5,73.0,1.85,19.2,427.5,519.01,410.66
2018,3,8,16,0,766.0,70.0,1.7,18.5,378.0,460.32,364.15
2018,3,8,16,15,727.5,67.0,1.55,17.7,329.0,400.44,315.3
2018,3,8,16,30,689.0,64.0,1.4,16.9,280.0,343.01,266.76
2018,3,8,16,45,602.5,58.5,1.2,16.1,223.0,270.25,205.42
2018,3,8,17,0,516.0,53.0,1.0,15.3,166.0,205.55,150.1
2018,3,8,17,15,422.5,45.5,1.0,14.55,121.5,146.33,100.06
2018,3,8,17,30,329.0,38.0,1.0,13.8,77.0,97.48,59.67
2018,3,8,17,45,211.5,25.0,1.0,13.1,45.5,49.72,15.22
2018,3,8,18,0,94.0,12.0,1.0,12.4,14.0,16.42,0.0
2018,3,8,18,15,47.0,6.0,1.0,12.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,0.95,9.55,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.1,10.0,9.0,10.72,0.0
2018,3,9,6,45,152.0,18.5,1.25,10.5,30.5,31.44,0.0
2018,3,9,7,0,237.0,28.0,1.4,11.0,52.0,66.26,37.11
2018,3,9,7,15,294.5,39.5,1.5,11.45,86.5,104.44,70.23
2018,3,9,7,30,352.0,51.0,1.6,11.9,121.0,149.23,109.35
2018,3,9,7,45,229.0,78.0,1.75,12.35,128.5,154.93,120.7
2018,3,9,8,0,106.0,105.0,1.9,12.8,136.0,147.74,118.45
2018,3,9,8,15,152.0,130.5,1.9,13.35,184.5,199.7,161.9
2018,3,9,8,30,198.0,156.0,1.9,13.9,233.0,256.34,208.46
2018,3,9,8,45,239.0,174.0,1.95,14.5,278.0,311.29,252.81
2018,3,9,9,0,280.0,192.0,2.0,15.1,323.0,365.64,295.84
2018,3,9,9,15,309.0,206.0,1.95,15.5,363.5,411.42,331.28
2018,3,9,9,30,338.0,220.0,1.9,15.9,404.0,458.93,367.29
2018,3,9,9,45,356.5,233.0,1.85,16.35,439.0,499.44,396.98
2018,3,9,10,0,375.0,246.0,1.8,16.8,474.0,540.27,426.3
2018,3,9,10,15,332.0,263.0,1.75,17.1,472.5,538.34,422.48
2018,3,9,10,30,289.0,280.0,1.7,17.4,471.0,532.65,416.06
2018,3,9,10,45,335.5,281.0,1.7,17.7,510.5,579.81,450.91
2018,3,9,11,0,382.0,282.0,1.7,18.0,550.0,627.92,485.5
2018,3,9,11,15,361.5,301.0,1.8,18.1,559.5,638.22,491.73
2018,3,9,11,30,341.0,320.0,1.9,18.2,569.0,646.43,496.78
2018,3,9,11,45,358.0,320.0,1.95,18.3,584.5,665.39,510.58
2018,3,9,12,0,375.0,320.0,2.0,18.4,600.0,683.15,523.43
2018,3,9,12,15,447.0,295.0,1.95,18.4,629.0,730.2,558.1
2018,3,9,12,30,519.0,270.0,1.9,18.4,658.0,767.56,585.5
2018,3,9,12,45,540.0,259.0,1.9,18.45,659.0,771.65,588.66
2018,3,9,13,0,561.0,248.0,1.9,18.5,660.0,773.17,590.41
2018,3,9,13,15,599.0,227.0,1.9,18.4,659.0,778.49,595.73
2018,3,9,13,30,637.0,206.0,1.9,18.3,658.0,778.36,597.28
2018,3,9,13,45,599.0,211.0,1.9,18.25,625.5,738.04,568.68
2018,3,9,14,0,561.0,216.0,1.9,18.2,593.0,694.76,538.08
2018,3,9,14,15,583.5,197.0,1.9,18.05,573.5,675.56,526.15
2018,3,9,14,30,606.0,178.0,1.9,17.9,554.0,656.08,513.47
2018,3,9,14,45,606.0,165.0,1.85,17.75,522.5,620.46,488.07
2018,3,9,15,0,606.0,152.0,1.8,17.6,491.0,582.87,460.85
2018,3,9,15,15,566.0,149.5,1.8,17.6,447.0,528.93,420.16
2018,3,9,15,30,526.0,147.0,1.8,17.6,403.0,474.38,378.29
2018,3,9,15,45,491.0,137.5,1.65,16.95,358.0,420.04,336.14
2018,3,9,16,0,456.0,128.0,1.5,16.3,313.0,367.84,294.62
2018,3,9,16,15,420.5,114.5,1.4,15.7,268.0,313.71,250.63
2018,3,9,16,30,385.0,101.0,1.3,15.1,223.0,262.48,207.86
2018,3,9,16,45,336.5,87.5,1.15,14.5,180.5,210.07,163.36
2018,3,9,17,0,288.0,74.0,1.0,13.9,138.0,162.61,122.49
2018,3,9,17,15,237.0,58.0,1.0,13.5,101.5,117.22,83.57
2018,3,9,17,30,186.0,42.0,1.0,13.1,65.0,77.65,50.05
2018,3,9,17,45,119.0,27.0,0.95,12.75,39.0,41.92,15.63
2018,3,9,18,0,52.0,12.0,0.9,12.4,13.0,14.42,0.0
2018,3,9,18,15,26.0,6.0,0.9,12.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,6,15,5.0,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,10,6,30,10.0,2.0,0.8,10.9,2.0,2.27,0.0
2018,3,10,6,45,5.0,5.0,0.7,11.15,5.0,5.29,0.0
2018,3,10,7,0,0.0,8.0,0.6,11.4,8.0,7.71,0.58
2018,3,10,7,15,0.0,11.0,0.55,11.65,11.0,10.6,3.35
2018,3,10,7,30,0.0,14.0,0.5,11.9,14.0,13.5,5.98
2018,3,10,7,45,0.0,14.5,0.45,12.15,14.5,13.98,6.47
2018,3,10,8,0,0.0,15.0,0.4,12.4,15.0,14.47,6.91
2018,3,10,8,15,0.0,16.0,0.45,12.55,16.0,15.43,7.73
2018,3,10,8,30,0.0,17.0,0.5,12.7,17.0,16.4,8.53
2018,3,10,8,45,0.0,28.5,0.55,12.9,28.5,27.52,18.02
2018,3,10,9,0,0.0,40.0,0.6,13.1,40.0,38.64,27.4
2018,3,10,9,15,0.0,40.5,0.6,13.3,40.5,39.13,27.69
2018,3,10,9,30,0.0,41.0,0.6,13.5,41.0,39.62,27.99
2018,3,10,9,45,0.0,42.5,0.6,13.75,42.5,41.08,29.11
2018,3,10,10,0,0.0,44.0,0.6,14.0,44.0,42.54,30.22
2018,3,10,10,15,0.0,58.0,0.55,14.35,58.0,56.1,41.4
2018,3,10,10,30,0.0,72.0,0.5,14.7,72.0,69.67,52.45
2018,3,10,10,45,0.0,86.5,0.45,15.0,86.5,83.73,63.79
2018,3,10,11,0,0.0,101.0,0.4,15.3,101.0,97.9,75.09
2018,3,10,11,15,6.0,151.0,0.35,15.45,155.5,152.66,119.03
2018,3,10,11,30,12.0,201.0,0.3,15.6,210.0,208.27,162.33
2018,3,10,11,45,13.5,224.0,0.3,15.7,234.0,233.05,180.96
2018,3,10,12,0,15.0,247.0,0.3,15.8,258.0,257.94,199.7
2018,3,10,12,15,10.5,221.0,0.35,15.85,229.0,227.39,176.08
2018,3,10,12,30,6.0,195.0,0.4,15.9,200.0,197.0,152.7
2018,3,10,12,45,4.0,178.0,0.5,15.9,181.0,178.06,138.21
2018,3,10,13,0,2.0,161.0,0.6,15.9,162.0,159.22,123.55
2018,3,10,13,15,4.0,178.5,0.65,15.8,181.0,178.51,139.13
2018,3,10,13,30,6.0,196.0,0.7,15.7,200.0,197.84,154.56
2018,3,10,13,45,6.0,191.5,0.7,15.6,195.5,193.22,151.08
2018,3,10,14,0,6.0,187.0,0.7,15.5,191.0,188.59,147.72
2018,3,10,14,15,3.0,162.5,0.7,15.4,164.5,161.45,126.39
2018,3,10,14,30,0.0,138.0,0.7,15.3,138.0,134.62,105.15
2018,3,10,14,45,0.5,147.0,0.65,15.2,147.5,144.06,113.13
2018,3,10,15,0,1.0,156.0,0.6,15.1,157.0,153.58,121.06
2018,3,10,15,15,1.0,142.5,0.6,15.1,143.0,140.1,110.44
2018,3,10,15,30,1.0,129.0,0.6,15.1,129.0,126.65,99.85
2018,3,10,15,45,0.5,126.0,0.45,14.8,126.0,123.53,97.66
2018,3,10,16,0,0.0,123.0,0.3,14.5,123.0,120.53,95.48
2018,3,10,16,15,0.0,102.5,0.35,14.25,102.5,100.12,78.97
2018,3,10,16,30,0.0,82.0,0.4,14.0,82.0,79.8,62.25
2018,3,10,16,45,0.0,61.0,0.4,13.75,61.0,59.06,44.83
2018,3,10,17,0,0.0,40.0,0.4,13.5,40.0,38.63,27.39
2018,3,10,17,15,0.0,30.5,0.5,13.2,30.5,29.44,19.33
2018,3,10,17,30,0.0,21.0,0.6,12.9,21.0,20.26,11.12
2018,3,10,17,45,2.0,13.0,0.65,12.65,13.0,12.76,2.46
2018,3,10,18,0,4.0,5.0,0.7,12.4,5.0,5.12,0.0
2018,3,10,18,15,2.0,2.5,0.7,12.25,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.7,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.2,11.0,12.33,0.0
2018,3,11,6,45,170.0,21.5,1.2,9.75,36.5,37.57,2.97
2018,3,11,7,0,266.0,33.0,1.3,10.3,62.0,77.23,45.95
2018,3,11,7,15,344.0,45.0,1.25,10.85,104.0,122.37,83.94
2018,3,11,7,30,422.0,57.0,1.2,11.4,146.0,176.44,130.48
2018,3,11,7,45,246.5,73.5,1.2,11.95,129.0,160.47,125.26
2018,3,11,8,0,71.0,90.0,1.2,12.5,112.0,119.2,95.06
2018,3,11,8,15,116.5,121.5,1.15,13.2,164.5,175.61,142.11
2018,3,11,8,30,162.0,153.0,1.1,13.9,217.0,236.8,191.92
2018,3,11,8,45,458.0,124.0,1.0,14.6,337.0,381.3,308.13
2018,3,11,9,0,754.0,95.0,0.9,15.3,457.0,547.24,435.19
2018,3,11,9,15,806.0,90.5,0.8,16.1,509.0,608.14,477.68
2018,3,11,9,30,858.0,86.0,0.7,16.9,561.0,672.17,521.53
2018,3,11,9,45,874.5,87.5,0.6,17.7,600.5,716.13,547.69
2018,3,11,10,0,891.0,89.0,0.5,18.5,640.0,761.44,573.63
2018,3,11,10,15,901.5,91.0,0.55,19.05,672.5,800.86,597.92
2018,3,11,10,30,912.0,93.0,0.6,19.6,705.0,837.83,620.39
2018,3,11,10,45,882.0,108.5,0.65,20.15,717.5,853.27,628.66
2018,3,11,11,0,852.0,124.0,0.7,20.7,730.0,868.91,637.43
2018,3,11,11,15,874.5,118.5,0.8,20.95,753.5,898.28,656.76
2018,3,11,11,30,897.0,113.0,0.9,21.2,777.0,919.75,670.83
2018,3,11,11,45,917.5,106.5,1.05,21.45,792.5,940.51,685.46
2018,3,11,12,0,938.0,100.0,1.2,21.7,808.0,957.96,697.99
2018,3,11,12,15,935.0,101.5,1.25,21.85,808.0,959.4,699.01
2018,3,11,12,30,932.0,103.0,1.3,22.0,808.0,957.12,697.97
2018,3,11,12,45,924.5,105.0,1.35,22.15,798.5,947.67,692.49
2018,3,11,13,0,917.0,107.0,1.4,22.3,789.0,934.68,684.89
2018,3,11,13,15,865.0,124.0,1.4,22.35,757.0,900.82,663.33
2018,3,11,13,30,813.0,141.0,1.4,22.4,725.0,859.62,637.07
2018,3,11,13,45,819.0,132.5,1.35,22.45,705.0,838.36,623.38
2018,3,11,14,0,825.0,124.0,1.3,22.5,685.0,813.73,607.26
2018,3,11,14,15,821.5,118.0,1.2,22.4,655.5,781.02,585.48
2018,3,11,14,30,818.0,112.0,1.1,22.3,626.0,745.64,561.9
2018,3,11,14,45,815.5,105.5,1.05,22.25,592.5,707.93,537.06
2018,3,11,15,0,813.0,99.0,1.0,22.2,559.0,667.78,509.85
2018,3,11,15,15,801.5,96.0,1.0,22.2,521.0,623.38,478.35
2018,3,11,15,30,790.0,93.0,1.0,22.2,483.0,577.64,445.0
2018,3,11,15,45,752.5,90.0,0.7,21.8,432.5,516.51,397.66
2018,3,11,16,0,715.0,87.0,0.4,21.4,382.0,458.01,351.23
2018,3,11,16,15,668.5,81.5,0.45,20.7,329.5,393.9,302.45
2018,3,11,16,30,622.0,76.0,0.5,20.0,277.0,333.28,254.34
2018,3,11,16,45,562.5,68.0,0.5,19.3,226.0,269.48,202.04
2018,3,11,17,0,503.0,60.0,0.5,18.6,175.0,211.45,153.15
2018,3,11,17,15,423.5,52.0,0.6,17.9,131.5,154.99,106.0
2018,3,11,17,30,344.0,44.0,0.7,17.2,88.0,107.27,66.71
2018,3,11,17,45,213.5,29.0,0.75,16.55,52.5,55.16,23.69
2018,3,11,18,0,83.0,14.0,0.8,15.9,17.0,18.16,0.0
2018,3,11,18,15,41.5,7.0,0.85,15.55,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,6,15,33.0,5.5,1.35,12.15,6.0,0.0,0.0
2018,3,12,6,30,66.0,11.0,1.5,12.8,12.0,13.24,0.0
2018,3,12,6,45,166.5,25.5,1.7,13.5,41.5,42.11,9.5
2018,3,12,7,0,267.0,40.0,1.9,14.2,71.0,84.8,51.7
2018,3,12,7,15,396.0,48.5,1.95,14.9,120.5,138.1,93.96
2018,3,12,7,30,525.0,57.0,2.0,15.6,170.0,205.65,149.84
2018,3,12,7,45,591.0,62.5,2.05,16.3,221.0,263.72,200.74
2018,3,12,8,0,657.0,68.0,2.1,17.0,272.0,328.29,256.31
2018,3,12,8,15,698.5,72.0,2.25,17.75,322.5,386.65,306.08
2018,3,12,8,30,740.0,76.0,2.4,18.5,373.0,447.39,356.23
2018,3,12,8,45,682.0,97.0,2.55,19.25,396.5,477.05,380.47
2018,3,12,9,0,624.0,118.0,2.7,20.0,420.0,498.7,397.21
2018,3,12,9,15,518.0,163.0,2.85,20.4,429.0,505.71,401.34
2018,3,12,9,30,412.0,208.0,3.0,20.8,438.0,504.82,398.48
2018,3,12,9,45,511.0,184.5,3.1,21.25,489.5,567.24,446.83
2018,3,12,10,0,610.0,161.0,3.2,21.7,541.0,638.4,500.41
2018,3,12,10,15,380.0,230.0,3.25,21.95,470.5,550.52,429.5
2018,3,12,10,30,150.0,299.0,3.3,22.2,400.0,435.62,337.33
2018,3,12,10,45,182.0,302.0,3.35,22.4,429.0,469.45,363.51
2018,3,12,11,0,214.0,305.0,3.4,22.6,458.0,504.15,389.5
2018,3,12,11,15,158.5,299.5,3.45,22.75,414.5,453.85,350.17
2018,3,12,11,30,103.0,294.0,3.5,22.9,371.0,401.13,308.95
2018,3,12,11,45,318.5,274.5,3.5,23.05,515.5,583.23,450.17
2018,3,12,12,0,534.0,255.0,3.5,23.2,660.0,768.35,586.17
2018,3,12,12,15,583.0,229.5,3.5,23.2,672.5,789.78,601.47
2018,3,12,12,30,632.0,204.0,3.5,23.2,685.0,806.5,614.64
2018,3,12,12,45,351.5,244.5,3.55,23.2,511.5,590.63,454.59
2018,3,12,13,0,71.0,285.0,3.6,23.2,338.0,354.9,272.49
2018,3,12,13,15,51.5,250.5,3.6,23.05,288.5,300.24,231.57
2018,3,12,13,30,32.0,216.0,3.6,22.9,239.0,246.3,190.01
2018,3,12,13,45,23.0,203.0,3.55,22.75,219.5,224.48,173.2
2018,3,12,14,0,14.0,190.0,3.5,22.6,200.0,198.07,152.64
2018,3,12,14,15,16.0,206.5,3.5,22.4,217.0,216.09,167.16
2018,3,12,14,30,18.0,223.0,3.5,22.2,234.0,234.13,181.64
2018,3,12,14,45,10.5,179.5,3.45,22.0,186.0,183.96,142.53
2018,3,12,15,0,3.0,136.0,3.4,21.8,138.0,134.77,103.72
2018,3,12,15,15,24.5,129.5,3.4,21.8,142.0,144.93,112.78
2018,3,12,15,30,46.0,123.0,3.4,21.8,146.0,150.11,117.59
2018,3,12,15,45,51.0,108.5,3.15,21.15,131.5,135.97,106.63
2018,3,12,16,0,56.0,94.0,2.9,20.5,117.0,124.49,97.6
2018,3,12,16,15,50.0,78.0,2.65,19.9,96.5,102.28,79.44
2018,3,12,16,30,44.0,62.0,2.4,19.3,76.0,80.68,61.53
2018,3,12,16,45,45.0,60.0,2.1,18.75,72.5,76.56,57.8
2018,3,12,17,0,46.0,58.0,1.8,18.2,69.0,70.47,52.16
2018,3,12,17,15,30.5,44.0,1.9,17.8,50.5,50.3,35.14
2018,3,12,17,30,15.0,30.0,2.0,17.4,32.0,31.95,19.8
2018,3,12,17,45,9.5,18.5,2.05,17.0,19.5,19.09,7.23
2018,3,12,18,0,4.0,7.0,2.1,16.6,7.0,7.1,0.0
2018,3,12,18,15,2.0,3.5,2.1,16.45,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.2,14.75,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.3,14.9,3.0,3.35,0.0
2018,3,13,6,45,5.0,4.5,2.4,15.05,4.5,4.95,0.0
2018,3,13,7,0,0.0,6.0,2.5,15.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.5,15.2,7.5,7.23,0.42
2018,3,13,7,30,0.0,9.0,2.5,15.2,9.0,8.67,1.73
2018,3,13,7,45,0.0,11.5,2.5,15.2,11.5,11.09,3.83
2018,3,13,8,0,0.0,14.0,2.5,15.2,14.0,13.5,5.9
2018,3,13,8,15,0.0,21.5,2.6,15.15,21.5,20.75,12.08
2018,3,13,8,30,0.0,29.0,2.7,15.1,29.0,28.0,18.21
2018,3,13,8,45,0.0,29.0,2.75,15.05,29.0,28.0,18.15
2018,3,13,9,0,0.0,29.0,2.8,15.0,29.0,28.01,18.09
2018,3,13,9,15,0.0,30.0,2.9,15.05,30.0,28.98,18.84
2018,3,13,9,30,0.0,31.0,3.0,15.1,31.0,29.95,19.59
2018,3,13,9,45,0.0,42.0,3.1,15.1,42.0,40.6,28.44
2018,3,13,10,0,0.0,53.0,3.2,15.1,53.0,51.25,37.24
2018,3,13,10,15,0.0,68.0,3.3,15.2,68.0,65.79,49.19
2018,3,13,10,30,0.0,83.0,3.4,15.3,83.0,80.34,61.06
2018,3,13,10,45,0.0,93.5,3.5,15.4,93.5,90.53,69.29
2018,3,13,11,0,0.0,104.0,3.6,15.5,104.0,100.86,77.61
2018,3,13,11,15,2.0,141.0,3.65,15.6,142.5,139.21,108.73
2018,3,13,11,30,4.0,178.0,3.7,15.7,181.0,177.97,139.82
2018,3,13,11,45,4.0,169.0,3.75,15.85,172.0,168.99,132.41
2018,3,13,12,0,4.0,160.0,3.8,16.0,163.0,160.01,125.12
2018,3,13,12,15,4.5,162.0,3.85,16.05,165.5,162.48,127.1
2018,3,13,12,30,5.0,164.0,3.9,16.1,168.0,164.92,129.07
2018,3,13,12,45,2.5,124.0,3.9,16.2,126.0,122.87,95.1
2018,3,13,13,0,0.0,84.0,3.9,16.3,84.0,81.34,61.29
2018,3,13,13,15,0.5,94.5,3.9,16.35,95.0,91.98,70.06
2018,3,13,13,30,1.0,105.0,3.9,16.4,106.0,102.71,78.87
2018,3,13,13,45,30.0,154.5,3.9,16.45,175.5,180.14,142.79
2018,3,13,14,0,59.0,204.0,3.9,16.5,245.0,254.33,202.97
2018,3,13,14,15,96.5,235.5,3.85,16.5,298.5,322.3,257.72
2018,3,13,14,30,134.0,267.0,3.8,16.5,352.0,381.2,304.62
2018,3,13,14,45,71.0,209.5,3.8,16.45,254.5,263.38,210.76
2018,3,13,15,0,8.0,152.0,3.8,16.4,157.0,154.21,121.81
2018,3,13,15,15,19.0,140.0,3.8,16.4,150.0,152.17,120.92
2018,3,13,15,30,30.0,128.0,3.8,16.4,143.0,145.68,116.11
2018,3,13,15,45,94.0,131.0,3.6,16.0,171.5,186.94,151.29
2018,3,13,16,0,158.0,134.0,3.4,15.6,200.0,217.75,176.95
2018,3,13,16,15,151.0,124.0,3.0,15.1,181.0,196.05,158.6
2018,3,13,16,30,144.0,114.0,2.6,14.6,162.0,174.84,140.4
2018,3,13,16,45,161.5,94.5,2.2,14.15,139.5,155.43,122.88
2018,3,13,17,0,179.0,75.0,1.8,13.7,117.0,130.7,100.06
2018,3,13,17,15,105.5,49.5,1.6,13.05,72.5,76.5,55.2
2018,3,13,17,30,32.0,24.0,1.4,12.4,28.0,29.76,17.82
2018,3,13,17,45,25.5,16.0,1.2,11.75,18.5,19.04,7.29
2018,3,13,18,0,19.0,8.0,1.0,11.1,9.0,8.92,0.0
2018,3,13,18,15,9.5,4.0,1.0,11.0,4.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.5,9.4,2.0,1.97,0.0
2018,3,14,6,45,0.0,5.0,1.75,10.1,5.0,4.82,0.0
2018,3,14,7,0,0.0,8.0,2.0,10.8,8.0,7.71,0.76
2018,3,14,7,15,0.0,10.5,2.15,11.1,10.5,10.12,3.0
2018,3,14,7,30,0.0,13.0,2.3,11.4,13.0,12.53,5.17
2018,3,14,7,45,0.0,18.0,2.45,11.65,18.0,17.36,9.38
2018,3,14,8,0,0.0,23.0,2.6,11.9,23.0,22.19,13.56
2018,3,14,8,15,0.0,23.5,2.7,11.95,23.5,22.68,13.94
2018,3,14,8,30,0.0,24.0,2.8,12.0,24.0,23.16,14.31
