Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,15,923.5,123.0,1.75,21.95,906.5,1021.7,741.4
2018,4,3,12,30,917.0,126.0,1.8,22.1,903.0,1015.8,738.04
2018,4,3,12,45,907.5,129.5,1.8,22.25,891.5,1004.0,730.38
2018,4,3,13,0,898.0,133.0,1.8,22.4,880.0,988.8,720.72
2018,4,3,13,15,892.0,131.5,1.85,22.35,861.0,968.36,708.99
2018,4,3,13,30,886.0,130.0,1.9,22.3,842.0,944.71,695.19
2018,4,3,13,45,878.0,129.0,1.95,22.25,816.5,921.51,681.68
2018,4,3,14,0,870.0,128.0,2.0,22.2,791.0,890.42,662.83
2018,4,3,14,15,850.0,128.5,2.1,22.0,754.0,848.31,637.27
2018,4,3,14,30,830.0,129.0,2.2,21.8,717.0,804.49,610.11
2018,4,3,14,45,816.5,125.0,2.25,21.6,678.0,759.5,581.24
2018,4,3,15,0,803.0,121.0,2.3,21.4,639.0,712.96,550.77
2018,4,3,15,15,790.5,118.0,2.3,21.4,598.5,666.84,518.07
2018,4,3,15,30,778.0,115.0,2.3,21.4,558.0,620.53,483.99
2018,4,3,15,45,751.0,110.5,2.4,20.6,508.5,562.21,441.83
2018,4,3,16,0,724.0,106.0,2.5,19.8,459.0,504.72,398.67
2018,4,3,16,15,688.0,101.5,2.45,19.1,407.5,444.04,350.84
2018,4,3,16,30,652.0,97.0,2.4,18.4,356.0,385.8,303.35
2018,4,3,16,45,603.5,90.0,2.35,17.7,303.0,323.11,251.04
2018,4,3,17,0,555.0,83.0,2.3,17.0,250.0,264.98,201.18
2018,4,3,17,15,485.0,74.5,2.15,16.05,199.5,204.66,149.63
2018,4,3,17,30,415.0,66.0,2.0,15.1,149.0,151.2,104.18
2018,4,3,17,45,312.5,52.5,1.8,14.2,104.5,97.32,61.44
2018,4,3,18,0,210.0,39.0,1.6,13.3,60.0,55.57,30.07
2018,4,3,18,15,114.5,22.5,1.55,12.8,33.0,22.08,0.0
2018,4,3,18,30,19.0,6.0,1.5,12.3,6.0,5.9,0.0
2018,4,3,18,45,9.5,3.0,1.45,11.85,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,22.0,7.0,1.5,10.1,7.5,0.0,0.0
2018,4,4,6,0,44.0,14.0,1.6,10.4,15.0,13.83,0.0
2018,4,4,6,15,47.5,29.5,1.75,10.9,33.5,30.9,14.27
2018,4,4,6,30,51.0,45.0,1.9,11.4,52.0,50.05,33.78
2018,4,4,6,45,69.5,66.0,2.1,11.9,79.5,77.52,57.13
2018,4,4,7,0,88.0,87.0,2.3,12.4,107.0,107.32,82.69
2018,4,4,7,15,124.5,97.0,2.25,12.9,133.5,133.68,104.93
2018,4,4,7,30,161.0,107.0,2.2,13.4,160.0,166.08,132.41
2018,4,4,7,45,333.0,108.0,2.2,13.9,242.0,250.13,201.24
2018,4,4,8,0,505.0,109.0,2.2,14.4,324.0,352.12,284.45
2018,4,4,8,15,508.0,132.5,2.15,14.9,371.5,403.38,325.81
2018,4,4,8,30,511.0,156.0,2.1,15.4,419.0,456.1,366.95
2018,4,4,8,45,608.5,149.5,2.1,15.95,491.0,537.67,430.05
2018,4,4,9,0,706.0,143.0,2.1,16.5,563.0,624.61,495.26
2018,4,4,9,15,758.5,136.0,2.1,16.85,616.5,685.81,539.87
2018,4,4,9,30,811.0,129.0,2.1,17.2,670.0,747.53,582.92
2018,4,4,9,45,771.5,151.0,2.1,17.6,688.0,772.63,598.04
2018,4,4,10,0,732.0,173.0,2.1,18.0,706.0,790.86,608.59
2018,4,4,10,15,670.0,208.5,2.1,18.2,711.5,798.86,612.03
2018,4,4,10,30,608.0,244.0,2.1,18.4,717.0,800.36,610.16
2018,4,4,10,45,697.0,211.0,2.1,18.65,768.5,861.88,653.22
2018,4,4,11,0,786.0,178.0,2.1,18.9,820.0,919.91,690.59
2018,4,4,11,15,718.5,216.0,2.05,19.05,811.0,914.01,684.56
2018,4,4,11,30,651.0,254.0,2.0,19.2,802.0,898.93,672.43
2018,4,4,11,45,738.5,212.5,1.95,19.35,838.5,945.49,703.16
2018,4,4,12,0,826.0,171.0,1.9,19.5,875.0,985.39,727.69
2018,4,4,12,15,798.5,184.0,1.9,19.6,864.0,973.1,718.9
2018,4,4,12,30,771.0,197.0,1.9,19.7,853.0,962.08,711.65
2018,4,4,12,45,547.0,280.5,1.95,19.8,743.5,828.22,619.79
2018,4,4,13,0,323.0,364.0,2.0,19.9,634.0,691.1,520.28
2018,4,4,13,15,231.5,371.5,2.1,19.9,563.0,609.01,461.73
2018,4,4,13,30,140.0,379.0,2.2,19.9,492.0,521.27,397.1
2018,4,4,13,45,202.5,357.0,2.3,19.95,515.0,549.79,421.22
2018,4,4,14,0,265.0,335.0,2.4,20.0,538.0,581.68,446.76
2018,4,4,14,15,301.5,317.0,2.45,19.8,539.0,584.42,450.66
2018,4,4,14,30,338.0,299.0,2.5,19.6,540.0,583.88,452.3
2018,4,4,14,45,306.0,288.0,2.55,19.4,497.0,534.99,416.74
2018,4,4,15,0,274.0,277.0,2.6,19.2,454.0,487.56,381.96
2018,4,4,15,15,218.0,266.0,2.6,19.2,401.0,420.61,331.01
2018,4,4,15,30,162.0,255.0,2.6,19.2,348.0,363.44,286.79
2018,4,4,15,45,206.5,226.0,2.45,18.5,334.0,351.46,279.36
2018,4,4,16,0,251.0,197.0,2.3,17.8,320.0,338.49,270.24
2018,4,4,16,15,175.5,178.5,2.2,17.25,260.0,265.84,212.45
2018,4,4,16,30,100.0,160.0,2.1,16.7,200.0,204.54,163.32
2018,4,4,16,45,76.5,136.5,2.0,16.2,164.5,163.77,130.27
2018,4,4,17,0,53.0,113.0,1.9,15.7,129.0,128.24,101.13
2018,4,4,17,15,29.0,88.5,1.7,15.05,97.0,94.37,73.23
2018,4,4,17,30,5.0,64.0,1.5,14.4,65.0,62.96,47.35
2018,4,4,17,45,2.5,46.5,1.35,13.7,47.0,45.26,32.07
2018,4,4,18,0,0.0,29.0,1.2,13.0,29.0,27.96,16.47
2018,4,4,18,15,4.0,17.0,1.2,12.85,17.0,16.41,0.0
2018,4,4,18,30,8.0,5.0,1.2,12.7,5.0,4.91,0.0
2018,4,4,18,45,4.0,2.5,1.2,12.5,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.25,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.7,4.0,3.97,0.0
2018,4,5,6,15,3.5,5.0,1.35,11.2,5.0,5.08,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.7,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.65,12.25,7.5,7.23,0.52
2018,4,5,7,0,0.0,9.0,1.8,12.8,9.0,8.67,1.81
2018,4,5,7,15,2.5,28.0,1.75,13.0,29.0,27.77,18.23
2018,4,5,7,30,5.0,47.0,1.7,13.2,49.0,47.18,34.82
2018,4,5,7,45,18.5,95.5,1.6,13.4,103.5,101.45,80.6
2018,4,5,8,0,32.0,144.0,1.5,13.6,158.0,157.44,126.83
2018,4,5,8,15,109.5,182.5,1.5,14.15,238.0,241.76,195.36
2018,4,5,8,30,187.0,221.0,1.5,14.7,318.0,331.39,266.39
2018,4,5,8,45,222.5,241.0,1.5,15.3,367.0,383.44,306.1
2018,4,5,9,0,258.0,261.0,1.5,15.9,416.0,443.22,350.91
2018,4,5,9,15,360.5,251.5,1.55,16.5,484.5,517.87,407.73
2018,4,5,9,30,463.0,242.0,1.6,17.1,553.0,605.9,472.75
2018,4,5,9,45,378.5,283.0,1.6,17.7,546.0,594.49,460.13
2018,4,5,10,0,294.0,324.0,1.6,18.3,539.0,581.96,447.15
2018,4,5,10,15,226.0,314.5,1.55,18.5,484.0,524.05,403.0
2018,4,5,10,30,158.0,305.0,1.5,18.7,429.0,454.15,349.86
2018,4,5,10,45,85.5,270.0,1.45,18.9,337.5,356.28,275.02
2018,4,5,11,0,13.0,235.0,1.4,19.1,246.0,242.72,186.36
2018,4,5,11,15,21.5,286.0,1.55,19.1,304.0,302.27,232.41
2018,4,5,11,30,30.0,337.0,1.7,19.1,362.0,370.83,283.77
2018,4,5,11,45,27.0,329.5,1.85,19.1,352.5,360.43,275.76
2018,4,5,12,0,24.0,322.0,2.0,19.1,343.0,341.75,261.97
2018,4,5,12,15,23.0,318.0,2.1,18.9,338.0,336.73,258.6
2018,4,5,12,30,22.0,314.0,2.2,18.7,333.0,331.63,255.12
2018,4,5,12,45,26.0,322.5,2.3,18.45,344.5,351.97,271.06
2018,4,5,13,0,30.0,331.0,2.4,18.2,356.0,364.26,280.9
2018,4,5,13,15,28.5,321.5,2.45,18.05,345.0,352.37,272.27
2018,4,5,13,30,27.0,312.0,2.5,17.9,334.0,340.44,263.69
2018,4,5,13,45,26.0,302.5,2.5,17.7,323.0,328.91,255.42
2018,4,5,14,0,25.0,293.0,2.5,17.5,312.0,310.76,242.07
2018,4,5,14,15,29.0,287.5,2.4,17.25,309.0,314.12,245.34
2018,4,5,14,30,33.0,282.0,2.3,17.0,306.0,310.54,243.25
2018,4,5,14,45,22.0,246.5,2.25,16.7,262.0,259.17,203.71
2018,4,5,15,0,11.0,211.0,2.2,16.4,218.0,214.75,169.17
2018,4,5,15,15,14.0,207.5,2.2,16.4,216.0,212.9,168.32
2018,4,5,15,30,17.0,204.0,2.2,16.4,214.0,210.77,167.12
2018,4,5,15,45,19.5,192.0,1.95,15.75,202.5,199.53,158.88
2018,4,5,16,0,22.0,180.0,1.7,15.1,191.0,188.02,150.32
2018,4,5,16,15,18.5,155.5,1.55,14.85,164.0,160.85,128.62
2018,4,5,16,30,15.0,131.0,1.4,14.6,137.0,134.1,107.02
2018,4,5,16,45,32.5,119.5,1.25,14.35,130.0,130.04,103.73
2018,4,5,17,0,50.0,108.0,1.1,14.1,123.0,122.25,96.75
2018,4,5,17,15,59.0,92.0,1.0,13.9,106.5,105.7,82.08
2018,4,5,17,30,68.0,76.0,0.9,13.7,90.0,88.95,66.79
2018,4,5,17,45,46.0,56.0,0.75,13.45,64.5,61.0,43.33
2018,4,5,18,0,24.0,36.0,0.6,13.2,39.0,36.72,22.71
2018,4,5,18,15,16.5,21.0,0.55,13.1,22.5,20.1,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,5.9,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,4,6,6,0,6.0,2.0,2.0,13.1,2.0,2.01,0.0
2018,4,6,6,15,3.0,4.0,2.15,13.2,4.0,4.08,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.3,6.0,5.78,0.0
2018,4,6,6,45,0.0,8.5,2.4,13.45,8.5,8.19,1.32
2018,4,6,7,0,0.0,11.0,2.5,13.6,11.0,10.6,3.45
2018,4,6,7,15,0.0,15.5,2.65,13.8,15.5,14.95,7.2
2018,4,6,7,30,0.0,20.0,2.8,14.0,20.0,19.3,10.92
2018,4,6,7,45,0.0,48.5,2.95,14.25,48.5,46.85,34.36
2018,4,6,8,0,0.0,77.0,3.1,14.5,77.0,74.46,57.49
2018,4,6,8,15,3.0,107.5,3.2,14.85,109.0,105.85,83.42
2018,4,6,8,30,6.0,138.0,3.3,15.2,141.0,137.74,109.37
2018,4,6,8,45,6.0,124.5,3.45,15.6,128.0,124.66,98.16
2018,4,6,9,0,6.0,111.0,3.6,16.0,115.0,111.65,87.12
2018,4,6,9,15,3.0,110.0,3.65,16.35,112.0,108.79,84.37
2018,4,6,9,30,0.0,109.0,3.7,16.7,109.0,105.69,81.42
2018,4,6,9,45,1.5,124.5,3.8,17.05,125.5,122.1,94.49
2018,4,6,10,0,3.0,140.0,3.9,17.4,142.0,138.66,107.57
2018,4,6,10,15,5.5,171.5,3.8,17.55,175.5,172.04,134.07
2018,4,6,10,30,8.0,203.0,3.7,17.7,209.0,205.73,160.49
2018,4,6,10,45,9.0,213.5,3.6,17.85,220.5,217.31,169.26
2018,4,6,11,0,10.0,224.0,3.5,18.0,232.0,228.93,178.08
2018,4,6,11,15,8.0,207.5,3.5,18.0,214.0,210.75,163.62
2018,4,6,11,30,6.0,191.0,3.5,18.0,196.0,192.53,149.18
2018,4,6,11,45,10.5,229.5,3.5,18.0,238.5,235.33,182.84
2018,4,6,12,0,15.0,268.0,3.5,18.0,281.0,278.38,216.24
2018,4,6,12,15,16.5,274.5,3.55,18.05,288.5,286.39,222.34
2018,4,6,12,30,18.0,281.0,3.6,18.1,296.0,294.33,228.51
2018,4,6,12,45,17.0,269.0,3.6,18.15,283.0,281.13,218.33
2018,4,6,13,0,16.0,257.0,3.6,18.2,270.0,267.91,208.19
2018,4,6,13,15,15.0,249.0,3.6,18.15,261.0,258.69,201.22
2018,4,6,13,30,14.0,241.0,3.6,18.1,252.0,249.45,194.23
2018,4,6,13,45,11.0,216.5,3.55,18.1,225.0,221.93,172.83
2018,4,6,14,0,8.0,192.0,3.5,18.1,198.0,194.61,151.49
2018,4,6,14,15,15.0,222.5,3.45,18.05,233.5,230.64,180.43
2018,4,6,14,30,22.0,253.0,3.4,18.0,269.0,266.4,208.88
2018,4,6,14,45,19.5,237.0,3.35,17.95,250.5,247.65,194.43
2018,4,6,15,0,17.0,221.0,3.3,17.9,232.0,229.07,180.19
2018,4,6,15,15,22.5,213.0,3.3,17.9,226.5,224.16,176.91
2018,4,6,15,30,28.0,205.0,3.3,17.9,221.0,222.27,175.98
2018,4,6,15,45,33.5,183.5,3.1,17.7,201.0,202.21,160.54
2018,4,6,16,0,39.0,162.0,2.9,17.5,181.0,181.66,144.51
2018,4,6,16,15,88.5,145.5,2.75,17.35,183.0,189.91,151.85
2018,4,6,16,30,138.0,129.0,2.6,17.2,185.0,189.57,151.33
2018,4,6,16,45,87.5,108.5,2.45,17.1,142.0,141.79,111.91
2018,4,6,17,0,37.0,88.0,2.3,17.0,99.0,98.16,76.17
2018,4,6,17,15,30.5,76.5,2.15,16.85,84.5,82.86,63.21
2018,4,6,17,30,24.0,65.0,2.0,16.7,70.0,68.29,50.7
2018,4,6,17,45,17.5,47.5,1.85,16.55,50.5,48.66,33.93
2018,4,6,18,0,11.0,30.0,1.7,16.4,31.0,29.96,17.69
2018,4,6,18,15,11.5,18.0,1.65,16.35,18.5,17.49,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.3,6.0,5.9,0.0
2018,4,6,18,45,6.0,3.0,1.55,16.25,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.5,2.5,2.75,14.7,2.5,2.46,0.0
2018,4,7,6,0,1.0,5.0,2.7,14.6,5.0,4.83,0.0
2018,4,7,6,15,4.5,11.0,2.75,14.7,11.5,11.0,2.61
2018,4,7,6,30,8.0,17.0,2.8,14.8,18.0,17.56,8.61
2018,4,7,6,45,4.0,21.0,2.85,14.85,21.5,21.01,11.98
2018,4,7,7,0,0.0,25.0,2.9,14.9,25.0,24.12,14.93
2018,4,7,7,15,21.5,54.5,3.0,15.1,62.0,59.75,44.77
2018,4,7,7,30,43.0,84.0,3.1,15.3,99.0,97.91,76.76
2018,4,7,7,45,148.5,130.0,3.15,15.55,193.5,192.73,154.95
2018,4,7,8,0,254.0,176.0,3.2,15.8,288.0,300.7,242.77
2018,4,7,8,15,267.0,195.5,3.2,16.05,325.5,341.65,275.62
2018,4,7,8,30,280.0,215.0,3.2,16.3,363.0,383.47,308.67
2018,4,7,8,45,274.5,213.0,3.25,16.6,369.0,392.3,315.44
2018,4,7,9,0,269.0,211.0,3.3,16.9,375.0,399.85,321.11
2018,4,7,9,15,353.5,222.5,3.25,17.15,453.5,484.33,387.14
2018,4,7,9,30,438.0,234.0,3.2,17.4,532.0,580.93,460.23
2018,4,7,9,45,377.0,259.5,3.2,17.65,525.5,576.53,454.03
2018,4,7,10,0,316.0,285.0,3.2,17.9,519.0,560.22,439.47
2018,4,7,10,15,325.0,303.0,3.2,18.05,552.0,597.21,466.18
2018,4,7,10,30,334.0,321.0,3.2,18.2,585.0,633.61,491.83
2018,4,7,10,45,531.0,267.0,3.25,18.4,700.0,771.48,595.8
2018,4,7,11,0,728.0,213.0,3.3,18.6,815.0,911.39,695.67
2018,4,7,11,15,569.5,280.5,3.35,18.7,756.5,842.44,643.21
2018,4,7,11,30,411.0,348.0,3.4,18.8,698.0,769.11,586.89
2018,4,7,11,45,334.5,369.5,3.5,18.85,656.0,714.65,546.69
2018,4,7,12,0,258.0,391.0,3.6,18.9,614.0,665.12,509.12
2018,4,7,12,15,250.0,400.5,3.65,18.9,616.0,667.6,510.91
2018,4,7,12,30,242.0,410.0,3.7,18.9,618.0,668.96,511.64
2018,4,7,12,45,234.5,399.0,3.75,18.85,599.0,648.09,496.95
2018,4,7,13,0,227.0,388.0,3.8,18.8,580.0,618.27,475.96
2018,4,7,13,15,274.0,375.5,3.85,18.7,602.5,652.9,503.32
2018,4,7,13,30,321.0,363.0,3.9,18.6,625.0,676.77,522.6
2018,4,7,13,45,387.5,327.5,3.9,18.5,634.5,690.61,535.48
2018,4,7,14,0,454.0,292.0,3.9,18.4,644.0,706.73,549.82
2018,4,7,14,15,437.0,283.5,3.9,18.15,611.0,669.14,523.03
2018,4,7,14,30,420.0,275.0,3.9,17.9,578.0,631.06,495.87
2018,4,7,14,45,575.0,217.5,3.9,17.7,608.5,673.74,532.39
2018,4,7,15,0,730.0,160.0,3.9,17.5,639.0,705.54,559.58
2018,4,7,15,15,705.0,156.0,3.9,17.5,593.0,652.41,519.46
2018,4,7,15,30,680.0,152.0,3.9,17.5,547.0,599.48,479.17
2018,4,7,15,45,669.0,141.0,3.8,16.9,502.5,548.21,440.26
2018,4,7,16,0,658.0,130.0,3.7,16.3,458.0,496.47,399.77
2018,4,7,16,15,624.0,122.5,3.6,15.9,407.0,436.77,351.37
2018,4,7,16,30,590.0,115.0,3.5,15.5,356.0,379.48,303.61
2018,4,7,16,45,551.0,107.5,3.4,15.15,308.0,323.0,255.29
2018,4,7,17,0,512.0,100.0,3.3,14.8,260.0,268.87,207.94
2018,4,7,17,15,443.0,89.5,2.95,14.25,209.0,209.15,156.38
2018,4,7,17,30,374.0,79.0,2.6,13.7,158.0,157.08,111.78
2018,4,7,17,45,277.0,63.5,2.2,13.15,113.0,103.91,69.08
2018,4,7,18,0,180.0,48.0,1.8,12.6,68.0,61.96,37.35
2018,4,7,18,15,98.5,28.5,1.7,12.25,38.5,28.03,1.27
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,8.85,0.0
2018,4,7,18,45,8.5,4.5,1.5,11.55,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,5,45,32.0,10.0,1.55,9.65,11.5,9.83,0.0
2018,4,8,6,0,64.0,20.0,1.6,10.1,23.0,18.32,0.0
2018,4,8,6,15,183.0,37.5,1.95,10.65,61.5,49.32,26.93
2018,4,8,6,30,302.0,55.0,2.3,11.2,100.0,94.55,60.46
2018,4,8,6,45,394.0,66.0,2.6,11.7,149.5,142.39,98.92
2018,4,8,7,0,486.0,77.0,2.9,12.2,199.0,201.99,149.42
2018,4,8,7,15,551.0,84.5,3.0,12.55,253.0,259.28,199.96
2018,4,8,7,30,616.0,92.0,3.1,12.9,307.0,323.45,256.04
2018,4,8,7,45,658.5,97.0,3.2,13.25,360.0,382.08,307.12
2018,4,8,8,0,701.0,102.0,3.3,13.6,413.0,444.29,359.82
2018,4,8,8,15,731.0,105.5,3.25,14.0,463.5,501.54,406.9
2018,4,8,8,30,761.0,109.0,3.2,14.4,514.0,560.33,453.67
2018,4,8,8,45,783.5,113.0,3.2,14.8,562.0,615.36,496.24
2018,4,8,9,0,806.0,117.0,3.2,15.2,610.0,671.14,538.12
2018,4,8,9,15,825.0,118.5,3.2,15.55,653.5,721.61,574.63
2018,4,8,9,30,844.0,120.0,3.2,15.9,697.0,771.23,608.5
2018,4,8,9,45,859.5,120.5,3.2,16.25,734.5,815.87,638.24
2018,4,8,10,0,875.0,121.0,3.2,16.6,772.0,858.82,666.41
2018,4,8,10,15,882.5,123.5,3.2,16.85,802.0,890.85,686.87
2018,4,8,10,30,890.0,126.0,3.2,17.1,832.0,924.09,708.11
2018,4,8,10,45,894.0,128.5,3.2,17.35,854.5,951.32,725.08
2018,4,8,11,0,898.0,131.0,3.2,17.6,877.0,975.42,739.92
2018,4,8,11,15,901.0,132.5,3.2,17.8,892.0,994.29,751.37
2018,4,8,11,30,904.0,134.0,3.2,18.0,907.0,1009.77,760.64
2018,4,8,11,45,904.5,135.0,3.25,18.2,913.5,1018.86,766.14
2018,4,8,12,0,905.0,136.0,3.3,18.4,920.0,1024.41,769.45
2018,4,8,12,15,905.5,135.0,3.25,18.5,918.5,1024.3,768.6
2018,4,8,12,30,906.0,134.0,3.2,18.6,917.0,1020.62,765.55
2018,4,8,12,45,905.0,133.0,3.2,18.65,907.5,1011.93,759.88
2018,4,8,13,0,904.0,132.0,3.2,18.7,898.0,999.73,752.01
2018,4,8,13,15,899.0,131.0,3.15,18.75,880.0,980.34,739.04
2018,4,8,13,30,894.0,130.0,3.1,18.8,862.0,957.71,724.01
2018,4,8,13,45,885.5,128.5,3.1,18.8,835.5,928.31,704.94
2018,4,8,14,0,877.0,127.0,3.1,18.8,809.0,900.48,686.97
2018,4,8,14,15,865.5,125.5,3.05,18.7,775.5,862.83,662.02
2018,4,8,14,30,854.0,124.0,3.0,18.6,742.0,822.95,635.41
2018,4,8,14,45,839.5,122.0,3.0,18.5,703.0,778.23,605.43
2018,4,8,15,0,825.0,120.0,3.0,18.4,664.0,731.98,574.0
2018,4,8,15,15,807.0,117.0,3.0,18.4,619.5,681.04,537.55
2018,4,8,15,30,789.0,114.0,3.0,18.4,575.0,629.43,498.91
2018,4,8,15,45,764.0,110.5,3.0,18.0,526.0,573.43,456.6
2018,4,8,16,0,739.0,107.0,3.0,17.6,477.0,517.26,412.89
2018,4,8,16,15,703.0,102.5,2.9,17.15,424.5,455.61,363.4
2018,4,8,16,30,667.0,98.0,2.8,16.7,372.0,396.39,314.4
2018,4,8,16,45,617.5,92.0,2.7,16.3,318.5,333.29,261.07
2018,4,8,17,0,568.0,86.0,2.6,15.9,265.0,274.84,210.44
2018,4,8,17,15,497.0,77.5,2.4,15.2,213.0,213.16,157.42
2018,4,8,17,30,426.0,69.0,2.2,14.5,161.0,158.39,110.58
2018,4,8,17,45,323.0,56.5,1.95,13.75,115.0,104.19,67.25
2018,4,8,18,0,220.0,44.0,1.7,13.0,69.0,62.11,36.05
2018,4,8,18,15,124.0,27.0,1.65,12.6,39.5,27.27,3.38
2018,4,8,18,30,28.0,10.0,1.6,12.2,10.0,9.83,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.85,10.7,8.5,8.36,0.0
2018,4,9,6,0,2.0,17.0,0.8,11.1,17.0,16.37,0.0
2018,4,9,6,15,5.0,34.5,0.95,11.8,35.0,33.46,20.94
2018,4,9,6,30,8.0,52.0,1.1,12.5,53.0,51.16,36.99
2018,4,9,6,45,23.0,73.0,1.25,13.25,78.5,75.49,57.46
2018,4,9,7,0,38.0,94.0,1.4,14.0,104.0,101.53,79.29
2018,4,9,7,15,66.0,115.5,1.45,14.45,137.0,133.98,106.09
2018,4,9,7,30,94.0,137.0,1.5,14.9,170.0,171.64,137.09
2018,4,9,7,45,66.0,151.0,1.55,15.4,176.0,177.19,141.86
2018,4,9,8,0,38.0,165.0,1.6,15.9,182.0,181.53,145.04
2018,4,9,8,15,140.5,196.0,1.6,16.45,269.5,272.76,218.46
2018,4,9,8,30,243.0,227.0,1.6,17.0,357.0,375.5,298.78
2018,4,9,8,45,344.0,226.0,1.6,17.6,428.0,450.67,356.36
2018,4,9,9,0,445.0,225.0,1.6,18.2,499.0,539.35,422.64
2018,4,9,9,15,536.5,210.5,1.55,18.8,563.5,610.58,474.3
2018,4,9,9,30,628.0,196.0,1.5,19.4,628.0,690.03,530.32
2018,4,9,9,45,680.0,189.0,1.5,19.95,679.0,748.63,569.99
2018,4,9,10,0,732.0,182.0,1.5,20.5,730.0,808.47,608.95
2018,4,9,10,15,681.5,212.0,1.45,21.0,737.5,819.43,612.79
2018,4,9,10,30,631.0,242.0,1.4,21.5,745.0,824.78,612.49
2018,4,9,10,45,750.5,194.0,1.35,22.0,808.5,899.48,660.61
2018,4,9,11,0,870.0,146.0,1.3,22.5,872.0,972.16,703.78
2018,4,9,11,15,868.0,149.0,1.25,22.85,884.0,987.62,710.3
2018,4,9,11,30,866.0,152.0,1.2,23.2,896.0,999.64,715.41
2018,4,9,11,45,860.0,156.0,1.15,23.55,899.5,1005.38,716.69
2018,4,9,12,0,854.0,160.0,1.1,23.9,903.0,1007.6,715.95
2018,4,9,12,15,856.0,158.5,1.1,24.2,902.0,1008.33,715.53
2018,4,9,12,30,858.0,157.0,1.1,24.5,901.0,1005.61,713.12
2018,4,9,12,45,881.0,142.0,1.1,24.8,898.5,999.44,708.76
2018,4,9,13,0,904.0,127.0,1.1,25.1,896.0,995.66,706.05
2018,4,9,13,15,891.5,129.5,1.05,25.3,875.0,972.86,691.02
2018,4,9,13,30,879.0,132.0,1.0,25.5,854.0,947.1,674.47
2018,4,9,13,45,733.0,189.0,0.95,25.65,779.0,864.51,622.1
2018,4,9,14,0,587.0,246.0,0.9,25.8,704.0,776.67,563.61
2018,4,9,14,15,489.0,272.0,0.8,25.85,643.0,701.3,511.71
2018,4,9,14,30,391.0,298.0,0.7,25.9,582.0,626.14,459.06
2018,4,9,14,45,351.5,290.0,0.65,25.9,535.0,572.47,422.56
2018,4,9,15,0,312.0,282.0,0.6,25.9,488.0,520.69,386.56
2018,4,9,15,15,431.5,229.0,0.6,25.9,493.5,538.71,402.52
2018,4,9,15,30,551.0,176.0,0.6,25.9,499.0,540.24,405.59
2018,4,9,15,45,500.5,171.5,0.7,25.45,446.5,478.38,362.2
2018,4,9,16,0,450.0,167.0,0.8,25.0,394.0,420.21,320.56
2018,4,9,16,15,444.0,149.5,0.85,24.25,353.5,374.88,287.39
2018,4,9,16,30,438.0,132.0,0.9,23.5,313.0,329.43,252.59
2018,4,9,16,45,412.0,114.5,0.9,22.75,266.5,276.37,210.53
2018,4,9,17,0,386.0,97.0,0.9,22.0,220.0,225.75,169.13
2018,4,9,17,15,373.5,80.5,0.95,21.0,181.5,182.38,132.31
2018,4,9,17,30,361.0,64.0,1.0,20.0,143.0,140.25,95.85
2018,4,9,17,45,271.0,52.0,1.05,19.0,102.0,92.3,58.45
2018,4,9,18,0,181.0,40.0,1.1,18.0,61.0,54.95,31.25
2018,4,9,18,15,110.5,25.0,1.1,17.5,36.0,25.23,4.37
2018,4,9,18,30,40.0,10.0,1.1,17.0,11.0,9.83,0.0
2018,4,9,18,45,20.0,5.0,1.1,16.45,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,35.0,11.0,1.3,13.05,13.0,10.81,0.0
2018,4,10,6,0,70.0,22.0,1.3,13.3,26.0,20.86,0.0
2018,4,10,6,15,138.5,38.0,1.45,13.7,56.5,47.45,27.3
2018,4,10,6,30,207.0,54.0,1.6,14.1,87.0,82.26,54.0
2018,4,10,6,45,264.0,70.0,1.8,14.55,128.5,122.95,87.27
2018,4,10,7,0,321.0,86.0,2.0,15.0,170.0,170.32,127.32
2018,4,10,7,15,269.0,110.5,2.05,15.4,191.5,196.34,152.78
2018,4,10,7,30,217.0,135.0,2.1,15.8,213.0,217.7,172.86
2018,4,10,7,45,190.5,160.0,2.2,16.2,236.0,242.04,193.74
2018,4,10,8,0,164.0,185.0,2.3,16.6,259.0,265.34,212.73
2018,4,10,8,15,238.5,201.5,2.35,16.9,323.0,334.4,267.99
2018,4,10,8,30,313.0,218.0,2.4,17.2,387.0,407.72,325.62
2018,4,10,8,45,342.5,232.0,2.5,17.55,432.0,456.66,363.08
2018,4,10,9,0,372.0,246.0,2.6,17.9,477.0,507.53,401.47
2018,4,10,9,15,350.5,264.5,2.6,18.1,493.5,527.96,415.44
2018,4,10,9,30,329.0,283.0,2.6,18.3,510.0,545.66,427.2
2018,4,10,9,45,264.0,319.5,2.65,18.55,508.0,544.81,423.76
2018,4,10,10,0,199.0,356.0,2.7,18.8,506.0,532.27,411.68
2018,4,10,10,15,227.5,367.0,2.7,18.95,544.5,574.93,442.99
2018,4,10,10,30,256.0,378.0,2.7,19.1,583.0,625.53,479.19
2018,4,10,10,45,197.5,393.5,2.65,19.25,554.0,587.84,449.07
2018,4,10,11,0,139.0,409.0,2.6,19.4,525.0,554.0,422.01
2018,4,10,11,15,121.0,410.5,2.55,19.4,513.0,541.13,411.85
2018,4,10,11,30,103.0,412.0,2.5,19.4,501.0,519.04,394.99
2018,4,10,11,45,75.0,393.0,2.5,19.35,458.0,472.84,360.49
2018,4,10,12,0,47.0,374.0,2.5,19.3,415.0,426.01,325.28
2018,4,10,12,15,62.5,386.5,2.5,19.2,441.0,454.24,347.01
2018,4,10,12,30,78.0,399.0,2.5,19.1,467.0,482.15,368.05
2018,4,10,12,45,106.5,408.5,2.5,18.95,500.0,518.89,396.05
2018,4,10,13,0,135.0,418.0,2.5,18.8,533.0,562.68,428.8
2018,4,10,13,15,132.5,410.5,2.5,18.6,521.5,549.99,419.91
2018,4,10,13,30,130.0,403.0,2.5,18.4,510.0,536.84,411.03
2018,4,10,13,45,108.0,381.5,2.55,18.2,468.5,483.96,372.67
2018,4,10,14,0,86.0,360.0,2.6,18.0,427.0,439.35,340.0
2018,4,10,14,15,49.5,267.5,2.65,17.8,305.5,310.04,242.2
2018,4,10,14,30,13.0,175.0,2.7,17.6,184.0,181.17,141.31
2018,4,10,14,45,9.0,164.5,2.7,17.35,170.5,167.22,130.72
2018,4,10,15,0,5.0,154.0,2.7,17.1,157.0,153.57,120.07
2018,4,10,15,15,45.0,200.5,2.7,17.1,227.0,230.4,182.93
2018,4,10,15,30,85.0,247.0,2.7,17.1,297.0,301.39,239.81
2018,4,10,15,45,92.5,231.0,2.8,16.65,281.5,285.33,227.91
2018,4,10,16,0,100.0,215.0,2.9,16.2,266.0,268.38,215.3
2018,4,10,16,15,80.5,187.0,2.9,15.95,225.0,225.05,180.73
2018,4,10,16,30,61.0,159.0,2.9,15.7,184.0,183.8,147.44
2018,4,10,16,45,32.5,105.5,2.95,15.45,118.5,115.95,91.78
2018,4,10,17,0,4.0,52.0,3.0,15.2,53.0,51.54,38.16
2018,4,10,17,15,2.5,36.0,2.8,14.85,36.5,35.42,24.53
2018,4,10,17,30,1.0,20.0,2.6,14.5,20.0,19.5,10.93
2018,4,10,17,45,0.5,19.5,2.4,14.1,19.5,18.88,10.25
2018,4,10,18,0,0.0,19.0,2.2,13.7,19.0,18.33,9.33
2018,4,10,18,15,2.5,13.0,2.05,13.3,13.0,12.62,0.9
2018,4,10,18,30,5.0,7.0,1.9,12.9,7.0,6.88,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.45,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,1.5,10.25,16.5,12.78,0.0
2018,4,11,6,0,114.0,26.0,1.4,10.4,33.0,25.1,2.8
2018,4,11,6,15,204.5,40.5,1.6,10.75,68.0,55.8,32.12
2018,4,11,6,30,295.0,55.0,1.8,11.1,103.0,96.47,62.82
2018,4,11,6,45,338.0,68.5,1.95,11.45,143.0,137.26,97.58
2018,4,11,7,0,381.0,82.0,2.1,11.8,183.0,182.99,137.79
2018,4,11,7,15,375.0,99.5,2.05,12.1,217.0,221.84,173.66
2018,4,11,7,30,369.0,117.0,2.0,12.4,251.0,259.7,207.68
2018,4,11,7,45,388.5,134.5,2.0,12.7,294.5,307.48,248.41
2018,4,11,8,0,408.0,152.0,2.0,13.0,338.0,356.87,289.31
2018,4,11,8,15,382.5,180.5,1.9,13.3,370.5,394.57,319.26
2018,4,11,8,30,357.0,209.0,1.8,13.6,403.0,425.05,342.43
2018,4,11,8,45,402.0,218.0,1.7,13.9,454.5,485.27,388.51
2018,4,11,9,0,447.0,227.0,1.6,14.2,506.0,544.73,432.66
2018,4,11,9,15,489.0,228.5,1.7,14.6,552.5,597.1,471.52
2018,4,11,9,30,531.0,230.0,1.8,15.0,599.0,651.42,511.2
2018,4,11,9,45,472.0,263.5,1.9,15.35,604.0,659.47,514.45
2018,4,11,10,0,413.0,297.0,2.0,15.7,609.0,661.8,513.71
2018,4,11,10,15,291.5,344.5,2.2,15.85,569.0,613.67,475.63
2018,4,11,10,30,170.0,392.0,2.4,16.0,529.0,556.8,430.48
2018,4,11,10,45,186.0,402.5,2.6,16.15,556.0,586.91,453.35
2018,4,11,11,0,202.0,413.0,2.8,16.3,583.0,617.0,475.54
2018,4,11,11,15,247.0,410.0,2.95,16.2,621.5,667.98,514.03
2018,4,11,11,30,292.0,407.0,3.1,16.1,660.0,711.53,546.95
2018,4,11,11,45,408.5,368.5,3.3,16.0,725.0,793.53,609.86
2018,4,11,12,0,525.0,330.0,3.5,15.9,790.0,869.14,667.36
2018,4,11,12,15,533.5,324.0,3.6,15.8,790.5,871.35,669.48
2018,4,11,12,30,542.0,318.0,3.7,15.7,791.0,871.22,670.59
2018,4,11,12,45,565.5,302.0,3.85,15.65,791.0,872.71,673.65
2018,4,11,13,0,589.0,286.0,4.0,15.6,791.0,871.36,674.73
2018,4,11,13,15,550.5,295.0,4.05,15.5,759.5,835.08,648.7
2018,4,11,13,30,512.0,304.0,4.1,15.4,728.0,797.81,621.96
2018,4,11,13,45,378.5,324.5,4.1,15.3,632.5,680.27,533.89
2018,4,11,14,0,245.0,345.0,4.1,15.2,537.0,575.12,453.02
2018,4,11,14,15,164.5,327.0,4.1,15.05,453.5,474.28,375.8
2018,4,11,14,30,84.0,309.0,4.1,14.9,370.0,378.79,300.83
2018,4,11,14,45,166.0,289.0,4.05,14.7,402.0,423.48,339.11
2018,4,11,15,0,248.0,269.0,4.0,14.5,434.0,460.72,370.57
2018,4,11,15,15,400.5,225.0,4.0,14.5,471.5,513.8,415.19
2018,4,11,15,30,553.0,181.0,4.0,14.5,509.0,547.45,443.54
2018,4,11,15,45,481.0,179.0,3.95,14.25,447.0,475.12,386.0
2018,4,11,16,0,409.0,177.0,3.9,14.0,385.0,408.56,332.51
2018,4,11,16,15,467.5,147.5,3.8,13.85,361.5,385.06,313.18
2018,4,11,16,30,526.0,118.0,3.7,13.7,338.0,354.61,286.58
2018,4,11,16,45,394.0,112.5,3.65,13.55,265.0,268.07,214.48
2018,4,11,17,0,262.0,107.0,3.6,13.4,192.0,193.73,152.76
2018,4,11,17,15,168.5,95.0,3.5,13.15,146.0,140.55,108.72
2018,4,11,17,30,75.0,83.0,3.4,12.9,100.0,97.28,74.13
2018,4,11,17,45,64.0,62.5,3.3,12.65,74.0,70.5,51.0
2018,4,11,18,0,53.0,42.0,3.2,12.4,48.0,45.22,29.37
2018,4,11,18,15,46.0,27.0,3.35,12.2,30.5,26.38,8.86
2018,4,11,18,30,39.0,12.0,3.5,12.0,13.0,11.8,0.0
2018,4,11,18,45,19.5,6.0,3.65,11.8,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.6,7.0,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,4,12,5,45,67.5,15.0,1.75,8.0,19.5,14.74,0.0
2018,4,12,6,0,132.0,29.0,1.8,8.5,38.0,28.83,7.3
2018,4,12,6,15,249.5,43.0,2.1,9.0,78.5,62.77,36.46
2018,4,12,6,30,367.0,57.0,2.4,9.5,119.0,109.89,71.48
2018,4,12,6,45,444.0,67.0,2.7,10.0,168.0,159.59,113.05
2018,4,12,7,0,521.0,77.0,3.0,10.5,217.0,217.33,163.32
2018,4,12,7,15,574.5,85.0,3.1,10.8,270.5,274.09,214.19
2018,4,12,7,30,628.0,93.0,3.2,11.1,324.0,336.35,269.2
2018,4,12,7,45,511.0,126.5,3.3,11.4,333.0,353.68,287.69
2018,4,12,8,0,394.0,160.0,3.4,11.7,342.0,359.14,294.09
2018,4,12,8,15,338.5,193.0,3.4,12.0,361.5,380.79,311.82
2018,4,12,8,30,283.0,226.0,3.4,12.3,381.0,399.56,325.96
2018,4,12,8,45,481.5,193.5,3.4,12.6,484.5,511.99,417.28
2018,4,12,9,0,680.0,161.0,3.4,12.9,588.0,639.72,517.76
2018,4,12,9,15,750.5,148.0,3.4,13.15,648.5,707.49,568.87
2018,4,12,9,30,821.0,135.0,3.4,13.4,709.0,777.02,618.89
2018,4,12,9,45,827.5,140.5,3.4,13.65,744.0,818.72,646.94
2018,4,12,10,0,834.0,146.0,3.4,13.9,779.0,858.2,673.27
2018,4,12,10,15,842.0,148.5,3.35,14.1,808.5,893.45,696.18
2018,4,12,10,30,850.0,151.0,3.3,14.3,838.0,926.19,717.13
2018,4,12,10,45,855.0,154.0,3.3,14.5,860.5,954.01,734.87
2018,4,12,11,0,860.0,157.0,3.3,14.7,883.0,978.85,750.55
2018,4,12,11,15,862.0,159.0,3.35,14.8,897.0,996.67,762.12
2018,4,12,11,30,864.0,161.0,3.4,14.9,911.0,1011.19,771.57
2018,4,12,11,45,863.0,162.5,3.4,15.0,916.5,1018.89,776.13
2018,4,12,12,0,862.0,164.0,3.4,15.1,922.0,1023.14,778.51
2018,4,12,12,15,855.5,167.5,3.5,15.15,918.5,1020.65,777.41
2018,4,12,12,30,849.0,171.0,3.6,15.2,915.0,1014.74,774.14
2018,4,12,12,45,838.0,175.5,3.7,15.2,903.0,1002.18,766.57
2018,4,12,13,0,827.0,180.0,3.8,15.2,891.0,986.46,756.93
2018,4,12,13,15,822.5,178.0,3.9,15.15,873.0,967.17,745.01
2018,4,12,13,30,818.0,176.0,4.0,15.1,855.0,944.87,730.98
2018,4,12,13,45,811.0,174.0,4.05,15.0,830.5,917.43,713.17
2018,4,12,14,0,804.0,172.0,4.1,14.9,806.0,887.35,693.44
2018,4,12,14,15,795.0,168.5,4.1,14.8,774.0,854.26,671.2
2018,4,12,14,30,786.0,165.0,4.1,14.7,742.0,816.13,645.19
2018,4,12,14,45,773.5,159.5,4.15,14.55,703.0,771.27,614.33
2018,4,12,15,0,761.0,154.0,4.2,14.4,664.0,724.96,581.25
2018,4,12,15,15,741.0,150.0,4.2,14.4,619.5,673.85,542.8
2018,4,12,15,30,721.0,146.0,4.2,14.4,575.0,622.43,503.3
2018,4,12,15,45,698.0,139.5,4.1,14.0,527.0,566.67,459.95
2018,4,12,16,0,675.0,133.0,4.0,13.6,479.0,511.51,416.0
2018,4,12,16,15,644.5,125.5,3.85,13.3,428.0,452.54,367.59
2018,4,12,16,30,614.0,118.0,3.7,13.0,377.0,395.58,319.55
2018,4,12,16,45,568.5,110.0,3.6,12.75,324.5,334.65,267.24
2018,4,12,17,0,523.0,102.0,3.5,12.5,272.0,276.73,216.5
2018,4,12,17,15,459.5,90.5,3.15,12.0,220.5,216.57,163.98
2018,4,12,17,30,396.0,79.0,2.8,11.5,169.0,163.42,117.77
2018,4,12,17,45,306.0,65.0,2.45,11.0,123.5,111.01,74.8
2018,4,12,18,0,216.0,51.0,2.1,10.5,78.0,69.17,42.84
2018,4,12,18,15,124.5,32.0,2.0,10.15,46.0,33.08,12.89
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,12.78,0.0
2018,4,12,18,45,16.5,6.5,1.8,9.45,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.3,6.05,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,6.7,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.45,7.35,21.5,16.22,0.0
2018,4,13,6,0,139.0,31.0,1.5,8.0,41.0,31.47,10.94
2018,4,13,6,15,250.0,45.5,1.75,8.65,81.5,65.99,39.25
2018,4,13,6,30,361.0,60.0,2.0,9.3,122.0,113.04,74.58
2018,4,13,6,45,442.5,69.5,2.2,10.0,172.0,163.11,116.22
2018,4,13,7,0,524.0,79.0,2.4,10.7,222.0,221.69,166.8
2018,4,13,7,15,579.0,86.0,2.65,11.4,275.5,278.23,217.03
2018,4,13,7,30,634.0,93.0,2.9,12.1,329.0,340.43,271.39
2018,4,13,7,45,673.0,98.5,3.1,12.8,382.0,399.39,322.21
2018,4,13,8,0,712.0,104.0,3.3,13.5,435.0,461.5,374.16
2018,4,13,8,15,739.5,108.5,3.35,13.95,486.0,519.12,421.21
2018,4,13,8,30,767.0,113.0,3.4,14.4,537.0,577.99,467.81
2018,4,13,8,45,787.5,116.5,3.45,14.9,584.0,631.52,508.93
2018,4,13,9,0,808.0,120.0,3.5,15.4,631.0,685.52,549.26
2018,4,13,9,15,827.0,121.0,3.45,15.8,674.0,735.42,584.49
2018,4,13,9,30,846.0,122.0,3.4,16.2,717.0,784.45,617.52
2018,4,13,9,45,862.5,122.0,3.35,16.6,754.5,829.24,646.92
2018,4,13,10,0,879.0,122.0,3.3,17.0,792.0,868.55,672.01
2018,4,13,10,15,886.5,124.0,3.3,17.3,821.5,903.71,694.5
2018,4,13,10,30,894.0,126.0,3.3,17.6,851.0,936.21,715.0
2018,4,13,10,45,899.0,127.0,3.25,17.9,873.0,962.54,730.79
2018,4,13,11,0,904.0,128.0,3.2,18.2,895.0,985.76,744.44
2018,4,13,11,15,906.0,130.0,3.2,18.45,909.0,1003.92,755.23
2018,4,13,11,30,908.0,132.0,3.2,18.7,923.0,1018.68,763.83
2018,4,13,11,45,907.0,133.5,3.2,18.9,928.5,1026.51,768.06
2018,4,13,12,0,906.0,135.0,3.2,19.1,934.0,1030.79,770.11
2018,4,13,12,15,903.5,135.5,3.15,19.25,931.0,1029.0,768.01
2018,4,13,12,30,901.0,136.0,3.1,19.4,928.0,1023.67,763.74
2018,4,13,12,45,897.5,136.0,3.1,19.55,917.5,1013.37,756.77
2018,4,13,13,0,894.0,136.0,3.1,19.7,907.0,999.65,747.67
2018,4,13,13,15,888.5,135.5,3.05,19.75,889.0,980.2,734.74
2018,4,13,13,30,883.0,135.0,3.0,19.8,871.0,957.59,719.81
2018,4,13,13,45,875.0,134.0,3.0,19.85,845.0,929.18,701.41
2018,4,13,14,0,867.0,133.0,3.0,19.9,819.0,902.41,684.15
2018,4,13,14,15,845.5,136.0,2.9,19.85,782.5,861.16,656.4
