Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,897.5,135.0,0.8,27.5,939.5,1020.42,706.32
2018,4,23,13,0,892.0,136.0,0.9,27.6,928.0,1005.4,699.62
2018,4,23,13,15,886.0,135.5,1.0,27.5,909.0,985.14,690.21
2018,4,23,13,30,880.0,135.0,1.1,27.4,890.0,961.8,678.79
2018,4,23,13,45,837.5,151.0,1.2,27.35,852.5,924.23,658.13
2018,4,23,14,0,795.0,167.0,1.3,27.3,815.0,880.59,633.28
2018,4,23,14,15,717.0,193.0,1.35,27.05,760.0,819.23,596.21
2018,4,23,14,30,639.0,219.0,1.4,26.8,705.0,757.17,556.24
2018,4,23,14,45,668.5,192.0,1.5,26.6,678.0,728.35,540.25
2018,4,23,15,0,698.0,165.0,1.6,26.4,651.0,695.14,520.3
2018,4,23,15,15,687.5,155.0,1.6,26.4,608.5,647.03,487.33
2018,4,23,15,30,677.0,145.0,1.6,26.4,566.0,598.03,453.03
2018,4,23,15,45,640.5,141.0,1.85,25.55,514.5,538.69,412.61
2018,4,23,16,0,604.0,137.0,2.1,24.7,463.0,481.41,371.82
2018,4,23,16,15,601.5,124.0,2.15,24.0,421.5,434.68,336.66
2018,4,23,16,30,599.0,111.0,2.2,23.3,380.0,387.17,299.35
2018,4,23,16,45,600.0,100.0,2.25,22.55,341.0,342.43,262.57
2018,4,23,17,0,601.0,89.0,2.3,21.8,302.0,296.83,223.5
2018,4,23,17,15,544.0,82.0,2.3,20.8,251.0,237.99,174.12
2018,4,23,17,30,487.0,75.0,2.3,19.8,200.0,185.26,129.5
2018,4,23,17,45,405.5,65.0,2.25,18.8,152.5,130.97,85.51
2018,4,23,18,0,324.0,55.0,2.2,17.8,105.0,87.05,52.27
2018,4,23,18,15,217.5,39.5,2.25,17.1,67.5,46.2,24.56
2018,4,23,18,30,111.0,24.0,2.3,16.4,30.0,19.05,0.0
2018,4,23,18,45,55.5,12.0,2.3,15.7,15.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.45,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,11.0,14.0,12.78,0.0
2018,4,24,5,45,177.0,27.5,1.4,11.6,45.5,23.45,7.55
2018,4,24,6,0,291.0,42.0,1.6,12.2,77.0,57.01,31.17
2018,4,24,6,15,307.0,48.5,1.6,12.75,101.5,84.0,51.66
2018,4,24,6,30,323.0,55.0,1.6,13.3,126.0,112.59,76.27
2018,4,24,6,45,161.5,69.5,1.6,13.85,105.0,107.18,79.86
2018,4,24,7,0,0.0,84.0,1.6,14.4,84.0,81.15,63.38
2018,4,24,7,15,0.0,99.5,1.55,14.95,99.5,96.23,75.82
2018,4,24,7,30,0.0,115.0,1.5,15.5,115.0,111.36,87.98
2018,4,24,7,45,4.5,139.0,1.5,16.05,141.5,136.92,108.48
2018,4,24,8,0,9.0,163.0,1.5,16.6,168.0,163.06,129.09
2018,4,24,8,15,45.5,204.0,1.45,17.2,231.0,227.16,179.99
2018,4,24,8,30,82.0,245.0,1.4,17.8,294.0,293.42,231.25
2018,4,24,8,45,311.0,224.5,1.35,18.4,430.0,436.76,343.7
2018,4,24,9,0,540.0,204.0,1.3,19.0,566.0,597.79,463.52
2018,4,24,9,15,696.5,162.5,1.3,19.5,659.0,698.8,535.71
2018,4,24,9,30,853.0,121.0,1.3,20.0,752.0,805.73,606.93
2018,4,24,9,45,872.0,119.0,1.3,20.55,790.0,846.91,630.89
2018,4,24,10,0,891.0,117.0,1.3,21.1,828.0,889.59,656.2
2018,4,24,10,15,897.0,119.0,1.35,21.45,856.0,923.06,676.36
2018,4,24,10,30,903.0,121.0,1.4,21.8,884.0,953.75,694.72
2018,4,24,10,45,906.0,123.0,1.45,22.1,904.5,978.71,709.51
2018,4,24,11,0,909.0,125.0,1.5,22.4,925.0,1000.49,722.35
2018,4,24,11,15,912.5,125.5,1.6,22.6,938.5,1017.9,733.56
2018,4,24,11,30,916.0,126.0,1.7,22.8,952.0,1031.96,742.75
2018,4,24,11,45,917.0,126.0,1.75,23.0,957.5,1039.59,747.3
2018,4,24,12,0,918.0,126.0,1.8,23.2,963.0,1043.7,749.82
2018,4,24,12,15,919.5,124.0,1.85,23.3,960.5,1042.69,749.56
2018,4,24,12,30,921.0,122.0,1.9,23.4,958.0,1038.12,747.23
2018,4,24,12,45,921.5,119.5,1.95,23.5,948.0,1028.49,741.84
2018,4,24,13,0,922.0,117.0,2.0,23.6,938.0,1015.33,734.33
2018,4,24,13,15,918.5,116.0,2.1,23.6,920.0,996.44,724.11
2018,4,24,13,30,915.0,115.0,2.2,23.6,902.0,974.27,711.75
2018,4,24,13,45,910.0,113.5,2.3,23.55,877.0,947.04,696.14
2018,4,24,14,0,905.0,112.0,2.4,23.5,852.0,916.85,678.44
2018,4,24,14,15,895.5,111.5,2.45,23.25,819.5,881.05,656.86
2018,4,24,14,30,886.0,111.0,2.5,23.0,787.0,842.89,633.45
2018,4,24,14,45,871.5,109.5,2.5,22.8,747.0,797.66,604.38
2018,4,24,15,0,857.0,108.0,2.5,22.6,707.0,753.25,575.53
2018,4,24,15,15,843.5,105.0,2.5,22.6,663.5,704.01,542.39
2018,4,24,15,30,830.0,102.0,2.5,22.6,620.0,653.7,506.4
2018,4,24,15,45,803.0,100.0,2.55,21.85,569.0,595.4,464.63
2018,4,24,16,0,776.0,98.0,2.6,21.1,518.0,537.87,421.92
2018,4,24,16,15,717.5,99.0,2.55,20.45,458.0,468.46,368.15
2018,4,24,16,30,659.0,100.0,2.5,19.8,398.0,403.73,316.53
2018,4,24,16,45,618.0,94.5,2.5,19.15,346.5,344.6,267.93
2018,4,24,17,0,577.0,89.0,2.5,18.5,295.0,289.16,220.97
2018,4,24,17,15,555.5,80.0,2.4,17.65,252.0,239.82,177.61
2018,4,24,17,30,534.0,71.0,2.3,16.8,209.0,192.53,135.39
2018,4,24,17,45,433.0,61.0,2.2,15.9,156.5,133.06,87.13
2018,4,24,18,0,332.0,51.0,2.1,15.0,104.0,84.57,50.52
2018,4,24,18,15,242.0,37.5,2.0,14.4,68.5,45.95,24.03
2018,4,24,18,30,152.0,24.0,1.9,13.8,33.0,18.98,0.0
2018,4,24,18,45,76.0,12.0,1.85,13.15,16.5,11.8,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.4,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.6,9.4,15.0,12.78,0.0
2018,4,25,5,45,104.5,20.5,1.85,9.9,30.0,17.38,4.38
2018,4,25,6,0,141.0,28.0,2.1,10.4,45.0,34.84,18.31
2018,4,25,6,15,146.5,38.0,2.05,10.85,63.5,54.59,34.36
2018,4,25,6,30,152.0,48.0,2.0,11.3,82.0,74.82,52.18
2018,4,25,6,45,76.0,63.0,2.0,11.75,80.0,80.08,60.59
2018,4,25,7,0,0.0,78.0,2.0,12.2,78.0,75.36,59.06
2018,4,25,7,15,2.5,103.5,1.95,12.75,104.5,100.99,80.47
2018,4,25,7,30,5.0,129.0,1.9,13.3,131.0,127.03,101.8
2018,4,25,7,45,23.5,162.5,1.85,13.85,174.0,168.77,135.68
2018,4,25,8,0,42.0,196.0,1.8,14.4,217.0,214.73,172.4
2018,4,25,8,15,160.5,212.0,1.75,15.05,305.5,303.87,244.07
2018,4,25,8,30,279.0,228.0,1.7,15.7,394.0,405.43,323.49
2018,4,25,8,45,550.5,172.0,1.65,16.35,532.0,550.23,436.02
2018,4,25,9,0,822.0,116.0,1.6,17.0,670.0,710.34,554.06
2018,4,25,9,15,834.5,118.5,1.6,17.6,710.0,756.99,582.83
2018,4,25,9,30,847.0,121.0,1.6,18.2,750.0,802.23,611.17
2018,4,25,9,45,856.0,123.5,1.55,18.8,784.5,842.91,635.35
2018,4,25,10,0,865.0,126.0,1.5,19.4,819.0,877.68,655.13
2018,4,25,10,15,871.0,128.0,1.55,19.9,846.0,910.33,674.78
2018,4,25,10,30,877.0,130.0,1.6,20.4,873.0,940.3,692.57
2018,4,25,10,45,880.0,131.5,1.65,20.85,892.5,964.1,706.43
2018,4,25,11,0,883.0,133.0,1.7,21.3,912.0,984.81,718.36
2018,4,25,11,15,884.5,135.0,1.75,21.6,925.0,1001.4,728.12
2018,4,25,11,30,886.0,137.0,1.8,21.9,938.0,1014.67,735.88
2018,4,25,11,45,886.0,137.0,1.9,22.2,942.5,1021.05,740.05
2018,4,25,12,0,886.0,137.0,2.0,22.5,947.0,1024.02,742.2
2018,4,25,12,15,886.0,136.5,2.05,22.6,944.5,1023.06,741.91
2018,4,25,12,30,886.0,136.0,2.1,22.7,942.0,1018.67,739.58
2018,4,25,12,45,885.0,133.5,2.15,22.85,931.0,1007.85,733.12
2018,4,25,13,0,884.0,131.0,2.2,23.0,920.0,993.68,724.64
2018,4,25,13,15,879.0,130.5,2.25,22.95,902.0,974.45,713.51
2018,4,25,13,30,874.0,130.0,2.3,22.9,884.0,952.15,700.41
2018,4,25,13,45,866.0,130.0,2.35,22.9,858.5,924.67,683.75
2018,4,25,14,0,858.0,130.0,2.4,22.9,833.0,894.53,665.24
2018,4,25,14,15,847.5,128.5,2.45,22.65,800.5,861.97,645.61
2018,4,25,14,30,837.0,127.0,2.5,22.4,768.0,823.17,621.49
2018,4,25,14,45,822.5,125.5,2.55,22.2,729.0,779.31,593.43
2018,4,25,15,0,808.0,124.0,2.6,22.0,690.0,734.05,563.96
2018,4,25,15,15,792.0,121.0,2.6,22.0,647.0,685.07,530.25
2018,4,25,15,30,776.0,118.0,2.6,22.0,604.0,635.36,494.02
2018,4,25,15,45,751.5,115.5,2.7,21.2,556.0,580.85,455.02
2018,4,25,16,0,727.0,113.0,2.8,20.4,508.0,526.52,414.7
2018,4,25,16,15,694.0,109.0,2.85,19.7,456.5,467.29,368.87
2018,4,25,16,30,661.0,105.0,2.9,19.0,405.0,410.22,323.16
2018,4,25,16,45,619.5,99.0,2.95,18.35,353.0,350.24,273.7
2018,4,25,17,0,578.0,93.0,3.0,17.7,301.0,294.01,225.94
2018,4,25,17,15,522.5,85.0,3.0,16.8,250.0,235.85,176.24
2018,4,25,17,30,467.0,77.0,3.0,15.9,199.0,183.66,131.29
2018,4,25,17,45,388.5,66.0,3.0,15.0,152.0,129.94,86.92
2018,4,25,18,0,310.0,55.0,3.0,14.1,105.0,86.26,53.09
2018,4,25,18,15,209.5,39.5,2.9,13.5,68.0,46.35,25.45
2018,4,25,18,30,109.0,24.0,2.8,12.9,31.0,18.89,1.01
2018,4,25,18,45,54.5,12.0,2.75,12.35,15.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,15,1.5,4.0,1.75,8.5,4.0,0.0,0.0
2018,4,26,5,30,3.0,8.0,2.0,8.9,8.0,7.86,0.0
2018,4,26,5,45,15.5,23.0,2.25,9.35,25.0,21.92,8.74
2018,4,26,6,0,28.0,38.0,2.5,9.8,42.0,38.14,25.15
2018,4,26,6,15,78.5,57.5,2.5,10.25,74.0,64.96,46.26
2018,4,26,6,30,129.0,77.0,2.5,10.7,106.0,98.42,73.37
2018,4,26,6,45,96.0,92.0,2.55,11.15,117.0,113.07,88.12
2018,4,26,7,0,63.0,107.0,2.6,11.6,128.0,122.97,98.08
2018,4,26,7,15,33.0,119.0,2.6,12.1,130.0,127.78,102.79
2018,4,26,7,30,3.0,131.0,2.6,12.6,132.0,128.13,103.01
2018,4,26,7,45,29.5,167.0,2.55,13.05,182.0,177.56,143.51
2018,4,26,8,0,56.0,203.0,2.5,13.5,232.0,229.02,185.0
2018,4,26,8,15,298.0,190.0,2.55,14.0,366.5,363.8,295.31
2018,4,26,8,30,540.0,177.0,2.6,14.5,501.0,520.66,419.47
2018,4,26,8,45,666.5,151.0,2.6,15.0,581.5,607.37,485.85
2018,4,26,9,0,793.0,125.0,2.6,15.5,662.0,700.23,555.53
2018,4,26,9,15,812.5,125.0,2.6,15.95,703.5,748.38,587.62
2018,4,26,9,30,832.0,125.0,2.6,16.4,745.0,795.69,618.86
2018,4,26,9,45,850.0,123.0,2.6,16.85,781.5,838.54,646.46
2018,4,26,10,0,868.0,121.0,2.6,17.3,818.0,876.21,670.11
2018,4,26,10,15,875.0,122.5,2.65,17.6,846.0,909.26,691.17
2018,4,26,10,30,882.0,124.0,2.7,17.9,874.0,939.66,710.35
2018,4,26,10,45,887.5,124.5,2.8,18.25,894.5,964.83,726.25
2018,4,26,11,0,893.0,125.0,2.9,18.6,915.0,986.98,740.17
2018,4,26,11,15,896.0,125.5,2.95,18.75,928.0,1003.57,750.58
2018,4,26,11,30,899.0,126.0,3.0,18.9,941.0,1016.85,758.91
2018,4,26,11,45,901.0,126.0,3.1,19.05,947.0,1025.25,764.57
2018,4,26,12,0,903.0,126.0,3.2,19.2,953.0,1030.21,768.09
2018,4,26,12,15,903.0,126.0,3.25,19.2,951.0,1029.71,768.15
2018,4,26,12,30,903.0,126.0,3.3,19.2,949.0,1025.74,766.07
2018,4,26,12,45,901.0,125.5,3.35,19.2,939.0,1015.82,760.16
2018,4,26,13,0,899.0,125.0,3.4,19.2,929.0,1002.52,752.12
2018,4,26,13,15,896.0,123.5,3.45,19.05,911.5,983.92,741.01
2018,4,26,13,30,893.0,122.0,3.5,18.9,894.0,962.1,727.78
2018,4,26,13,45,887.5,120.5,3.55,18.75,869.0,934.92,710.85
2018,4,26,14,0,882.0,119.0,3.6,18.6,844.0,904.87,691.9
2018,4,26,14,15,874.5,117.0,3.6,18.35,812.5,869.9,669.36
2018,4,26,14,30,867.0,115.0,3.6,18.1,781.0,832.53,644.95
2018,4,26,14,45,856.0,113.0,3.65,17.85,743.0,790.21,617.0
2018,4,26,15,0,845.0,111.0,3.7,17.6,705.0,748.52,589.14
2018,4,26,15,15,830.0,108.5,3.7,17.6,661.5,699.27,554.57
2018,4,26,15,30,815.0,106.0,3.7,17.6,618.0,649.11,517.14
2018,4,26,15,45,796.5,102.5,3.75,16.95,571.0,595.15,476.89
2018,4,26,16,0,778.0,99.0,3.8,16.3,524.0,541.18,435.27
2018,4,26,16,15,752.5,95.0,3.75,15.85,473.5,483.4,388.74
2018,4,26,16,30,727.0,91.0,3.7,15.4,423.0,426.61,341.55
2018,4,26,16,45,691.0,86.0,3.65,14.95,370.5,366.35,290.23
2018,4,26,17,0,655.0,81.0,3.6,14.5,318.0,309.13,240.08
2018,4,26,17,15,603.0,75.0,3.45,13.95,266.0,249.64,187.61
2018,4,26,17,30,551.0,69.0,3.3,13.4,214.0,195.61,139.63
2018,4,26,17,45,474.5,60.0,3.15,12.9,165.0,140.16,92.62
2018,4,26,18,0,398.0,51.0,3.0,12.4,116.0,93.59,55.83
2018,4,26,18,15,285.0,39.0,2.8,11.95,77.0,50.32,26.59
2018,4,26,18,30,172.0,27.0,2.6,11.5,38.0,21.39,3.9
2018,4,26,18,45,89.0,14.0,2.4,11.1,19.5,13.76,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.7,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.2,10.55,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.1,10.65,9.5,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.3,11.2,19.0,16.71,0.0
2018,4,27,5,45,186.0,31.5,1.45,11.75,52.0,28.86,12.63
2018,4,27,6,0,299.0,46.0,1.6,12.3,85.0,63.68,36.17
2018,4,27,6,15,337.0,58.5,1.7,12.75,121.0,99.76,63.66
2018,4,27,6,30,375.0,71.0,1.8,13.2,157.0,140.23,97.64
2018,4,27,6,45,296.0,97.5,1.9,13.6,176.5,168.74,127.06
2018,4,27,7,0,217.0,124.0,2.0,14.0,196.0,188.48,147.78
2018,4,27,7,15,442.0,111.0,2.0,14.45,289.0,272.36,214.49
2018,4,27,7,30,667.0,98.0,2.0,14.9,382.0,380.79,301.73
2018,4,27,7,45,529.5,138.0,2.0,15.35,381.5,391.57,312.69
2018,4,27,8,0,392.0,178.0,2.0,15.8,381.0,388.46,310.8
2018,4,27,8,15,248.5,211.0,2.05,16.2,344.0,356.88,285.14
2018,4,27,8,30,105.0,244.0,2.1,16.6,307.0,310.27,246.15
2018,4,27,8,45,75.0,227.0,2.15,17.0,274.0,274.88,217.61
2018,4,27,9,0,45.0,210.0,2.2,17.4,241.0,239.93,189.02
2018,4,27,9,15,45.5,239.0,2.25,17.75,271.5,271.58,213.19
2018,4,27,9,30,46.0,268.0,2.3,18.1,302.0,303.3,236.87
2018,4,27,9,45,52.0,299.0,2.4,18.4,339.5,341.68,265.61
2018,4,27,10,0,58.0,330.0,2.5,18.7,377.0,380.48,294.29
2018,4,27,10,15,59.5,341.5,2.55,18.9,391.0,395.58,304.94
2018,4,27,10,30,61.0,353.0,2.6,19.1,405.0,410.57,315.59
2018,4,27,10,45,89.5,387.5,2.65,19.3,466.0,474.5,363.2
2018,4,27,11,0,118.0,422.0,2.7,19.5,527.0,546.54,415.56
2018,4,27,11,15,209.0,414.0,2.75,19.6,603.0,628.81,477.25
2018,4,27,11,30,300.0,406.0,2.8,19.7,679.0,719.79,543.59
2018,4,27,11,45,413.5,359.5,2.8,19.8,738.0,792.99,597.4
2018,4,27,12,0,527.0,313.0,2.8,19.9,797.0,859.3,645.78
2018,4,27,12,15,408.5,353.5,2.85,19.9,728.0,783.14,589.56
2018,4,27,12,30,290.0,394.0,2.9,19.9,659.0,699.26,528.05
2018,4,27,12,45,453.0,331.5,2.95,19.9,740.0,798.23,603.62
2018,4,27,13,0,616.0,269.0,3.0,19.9,821.0,886.99,669.37
2018,4,27,13,15,617.5,267.0,3.05,19.85,811.0,875.94,661.88
2018,4,27,13,30,619.0,265.0,3.1,19.8,801.0,862.41,653.53
2018,4,27,13,45,657.0,237.5,3.15,19.75,792.0,853.91,650.02
2018,4,27,14,0,695.0,210.0,3.2,19.7,783.0,840.95,642.78
2018,4,27,14,15,756.5,178.0,3.25,19.5,779.5,838.62,642.97
2018,4,27,14,30,818.0,146.0,3.3,19.3,776.0,828.14,637.48
2018,4,27,14,45,783.5,151.0,3.35,19.15,730.0,775.86,602.23
2018,4,27,15,0,749.0,156.0,3.4,19.0,684.0,725.2,567.46
2018,4,27,15,15,741.5,148.0,3.4,19.0,643.5,679.19,534.18
2018,4,27,15,30,734.0,140.0,3.4,19.0,603.0,631.9,499.14
2018,4,27,15,45,732.0,130.5,3.4,18.4,562.0,585.35,464.9
2018,4,27,16,0,730.0,121.0,3.4,17.8,521.0,537.38,428.37
2018,4,27,16,15,700.0,116.0,3.35,17.45,470.0,478.47,381.48
2018,4,27,16,30,670.0,111.0,3.3,17.1,419.0,421.42,334.73
2018,4,27,16,45,629.0,105.0,3.3,16.7,366.0,361.1,284.31
2018,4,27,17,0,588.0,99.0,3.3,16.3,313.0,304.47,235.67
2018,4,27,17,15,533.0,91.0,3.05,15.75,261.5,245.82,184.94
2018,4,27,17,30,478.0,83.0,2.8,15.2,210.0,191.98,138.22
2018,4,27,17,45,399.5,72.0,2.55,14.65,162.0,138.43,93.71
2018,4,27,18,0,321.0,61.0,2.3,14.1,114.0,93.87,58.95
2018,4,27,18,15,216.0,45.0,2.1,13.55,75.5,52.27,30.1
2018,4,27,18,30,111.0,29.0,1.9,13.0,37.0,24.0,6.77
2018,4,27,18,45,56.5,15.0,1.65,12.45,19.0,14.74,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,6.0,5.5,1.25,11.35,5.5,0.0,0.0
2018,4,28,5,30,12.0,11.0,1.5,11.8,11.0,10.81,0.0
2018,4,28,5,45,8.5,24.0,1.75,12.25,24.5,22.93,10.81
2018,4,28,6,0,5.0,37.0,2.0,12.7,38.0,35.9,23.99
2018,4,28,6,15,14.0,56.0,2.15,13.05,59.0,55.5,40.73
2018,4,28,6,30,23.0,75.0,2.3,13.4,80.0,76.55,58.62
2018,4,28,6,45,35.5,91.0,2.45,13.8,101.5,96.83,75.65
2018,4,28,7,0,48.0,107.0,2.6,14.2,123.0,118.59,93.85
2018,4,28,7,15,133.0,125.0,2.65,14.5,180.0,171.43,136.8
2018,4,28,7,30,218.0,143.0,2.7,14.8,237.0,234.48,188.5
2018,4,28,7,45,152.5,174.5,2.75,15.15,244.0,245.37,197.66
2018,4,28,8,0,87.0,206.0,2.8,15.5,251.0,248.37,199.39
2018,4,28,8,15,116.0,237.5,2.8,15.75,304.0,304.26,243.75
2018,4,28,8,30,145.0,269.0,2.8,16.0,357.0,360.47,287.48
2018,4,28,8,45,195.5,281.5,2.8,16.25,409.5,414.57,329.5
2018,4,28,9,0,246.0,294.0,2.8,16.5,462.0,476.99,377.18
2018,4,28,9,15,162.0,286.5,2.8,16.7,400.0,412.39,325.42
2018,4,28,9,30,78.0,279.0,2.8,16.9,338.0,339.87,267.16
2018,4,28,9,45,40.0,201.0,2.85,17.1,231.5,232.57,182.67
2018,4,28,10,0,2.0,123.0,2.9,17.3,125.0,121.14,92.81
2018,4,28,10,15,4.0,154.5,2.95,17.45,158.0,153.91,119.0
2018,4,28,10,30,6.0,186.0,3.0,17.6,191.0,186.9,144.89
2018,4,28,10,45,12.0,235.0,3.05,17.7,245.5,241.19,187.32
2018,4,28,11,0,18.0,284.0,3.1,17.8,300.0,295.99,229.45
2018,4,28,11,15,31.5,323.0,3.15,17.8,351.5,355.09,274.71
2018,4,28,11,30,45.0,362.0,3.2,17.8,403.0,408.95,315.43
2018,4,28,11,45,55.5,376.5,3.25,17.8,427.5,434.74,334.85
2018,4,28,12,0,66.0,391.0,3.3,17.8,452.0,460.4,354.21
2018,4,28,12,15,41.0,331.0,3.35,17.7,369.0,373.67,288.68
2018,4,28,12,30,16.0,271.0,3.4,17.6,286.0,281.72,218.12
2018,4,28,12,45,58.5,328.0,3.45,17.5,381.0,387.02,300.71
2018,4,28,13,0,101.0,385.0,3.5,17.4,476.0,493.14,381.42
2018,4,28,13,15,70.5,356.0,3.5,17.25,419.0,425.18,329.65
2018,4,28,13,30,40.0,327.0,3.5,17.1,362.0,365.34,283.93
2018,4,28,13,45,83.0,349.5,3.5,16.95,419.0,426.31,332.45
2018,4,28,14,0,126.0,372.0,3.5,16.8,476.0,490.94,382.61
2018,4,28,14,15,244.0,349.0,3.55,16.8,540.5,569.12,444.98
2018,4,28,14,30,362.0,326.0,3.6,16.8,605.0,633.11,495.72
2018,4,28,14,45,389.0,297.0,3.65,16.75,583.5,610.43,480.32
2018,4,28,15,0,416.0,268.0,3.7,16.7,562.0,589.26,466.13
2018,4,28,15,15,439.0,244.5,3.7,16.7,537.5,562.81,447.28
2018,4,28,15,30,462.0,221.0,3.7,16.7,513.0,533.27,425.64
2018,4,28,15,45,504.5,191.0,3.6,16.3,487.5,505.96,405.84
2018,4,28,16,0,547.0,161.0,3.5,15.9,462.0,473.54,381.13
2018,4,28,16,15,605.0,132.0,3.45,15.65,435.5,446.61,359.34
2018,4,28,16,30,663.0,103.0,3.4,15.4,409.0,410.71,328.91
2018,4,28,16,45,653.5,93.5,3.4,15.2,364.5,360.02,285.14
2018,4,28,17,0,644.0,84.0,3.4,15.0,320.0,309.55,240.21
2018,4,28,17,15,596.5,77.5,3.15,14.6,269.5,251.45,188.88
2018,4,28,17,30,549.0,71.0,2.9,14.2,219.0,198.3,141.62
2018,4,28,17,45,472.0,62.5,2.7,13.8,170.0,143.26,95.1
2018,4,28,18,0,395.0,54.0,2.5,13.4,121.0,97.13,58.71
2018,4,28,18,15,283.0,42.0,2.35,13.05,81.5,53.71,29.25
2018,4,28,18,30,171.0,30.0,2.2,12.7,42.0,23.83,8.12
2018,4,28,18,45,88.5,16.0,2.0,12.35,22.0,15.73,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,5,15,3.5,4.0,1.45,11.05,4.0,3.93,0.0
2018,4,29,5,30,7.0,8.0,1.7,11.4,8.0,7.86,0.0
2018,4,29,5,45,3.5,16.0,1.95,11.75,16.0,15.51,5.88
2018,4,29,6,0,0.0,24.0,2.2,12.1,24.0,23.16,13.71
2018,4,29,6,15,0.0,37.0,2.35,12.4,37.0,35.73,24.78
2018,4,29,6,30,0.0,50.0,2.5,12.7,50.0,48.31,35.77
2018,4,29,6,45,7.5,79.5,2.7,12.95,82.0,78.56,61.38
2018,4,29,7,0,15.0,109.0,2.9,13.2,114.0,109.83,87.63
2018,4,29,7,15,20.0,125.0,2.9,13.45,133.0,128.19,102.79
2018,4,29,7,30,25.0,141.0,2.9,13.7,152.0,148.17,119.14
2018,4,29,7,45,56.5,173.5,2.95,13.9,202.0,196.82,158.95
2018,4,29,8,0,88.0,206.0,3.0,14.1,252.0,248.98,201.16
2018,4,29,8,15,61.0,200.0,3.05,14.4,233.5,232.19,186.76
2018,4,29,8,30,34.0,194.0,3.1,14.7,215.0,212.51,169.94
2018,4,29,8,45,32.0,197.0,3.2,15.0,218.0,215.97,172.21
2018,4,29,9,0,30.0,200.0,3.3,15.3,221.0,219.17,174.21
2018,4,29,9,15,19.0,165.5,3.35,15.6,179.0,177.78,140.31
2018,4,29,9,30,8.0,131.0,3.4,15.9,137.0,133.55,104.03
2018,4,29,9,45,4.0,106.0,3.45,16.2,109.0,106.1,81.46
2018,4,29,10,0,0.0,81.0,3.5,16.5,81.0,78.47,58.68
2018,4,29,10,15,0.0,86.5,3.55,16.7,86.5,83.82,62.91
2018,4,29,10,30,0.0,92.0,3.6,16.9,92.0,89.21,67.13
2018,4,29,10,45,1.0,111.0,3.65,17.05,112.0,108.73,82.78
2018,4,29,11,0,2.0,130.0,3.7,17.2,132.0,128.34,98.38
2018,4,29,11,15,26.0,236.5,3.75,17.15,260.5,261.5,204.34
2018,4,29,11,30,50.0,343.0,3.8,17.1,389.0,394.23,306.5
2018,4,29,11,45,53.5,365.5,3.8,17.1,415.0,421.31,326.4
2018,4,29,12,0,57.0,388.0,3.8,17.1,441.0,448.24,346.46
2018,4,29,12,15,43.0,350.5,3.8,17.1,390.5,395.61,306.41
2018,4,29,12,30,29.0,313.0,3.8,17.1,340.0,343.01,266.21
2018,4,29,12,45,97.0,357.5,3.8,17.1,445.5,462.2,359.35
2018,4,29,13,0,165.0,402.0,3.8,17.1,551.0,572.58,443.0
2018,4,29,13,15,186.5,396.5,3.75,17.1,561.5,584.27,451.96
2018,4,29,13,30,208.0,391.0,3.7,17.1,572.0,594.45,460.31
2018,4,29,13,45,324.0,345.5,3.7,17.05,618.0,653.9,508.3
2018,4,29,14,0,440.0,300.0,3.7,17.0,664.0,706.1,550.04
2018,4,29,14,15,433.5,276.0,3.7,16.95,623.0,661.72,518.27
2018,4,29,14,30,427.0,252.0,3.7,16.9,582.0,616.32,485.89
2018,4,29,14,45,542.5,214.5,3.7,16.85,613.0,651.89,515.83
2018,4,29,15,0,658.0,177.0,3.7,16.8,644.0,679.65,538.89
2018,4,29,15,15,477.5,203.5,3.7,16.8,531.5,548.63,437.47
2018,4,29,15,30,297.0,230.0,3.7,16.8,419.0,429.88,343.73
2018,4,29,15,45,373.5,202.0,3.7,16.5,421.0,437.14,351.4
2018,4,29,16,0,450.0,174.0,3.7,16.2,423.0,432.36,348.41
2018,4,29,16,15,573.5,136.5,3.65,15.9,422.5,435.43,350.61
2018,4,29,16,30,697.0,99.0,3.6,15.6,422.0,422.78,338.45
2018,4,29,16,45,669.0,92.0,3.55,15.3,372.0,365.34,289.31
2018,4,29,17,0,641.0,85.0,3.5,15.0,322.0,310.12,240.86
2018,4,29,17,15,593.0,78.0,3.35,14.6,270.5,251.54,189.25
2018,4,29,17,30,545.0,71.0,3.2,14.2,219.0,197.96,141.69
2018,4,29,17,45,474.5,62.0,3.0,13.8,170.5,143.75,95.54
2018,4,29,18,0,404.0,53.0,2.8,13.4,122.0,97.68,58.82
2018,4,29,18,15,294.0,41.5,2.6,12.95,82.5,54.3,29.37
2018,4,29,18,30,184.0,30.0,2.4,12.5,43.0,24.14,9.49
2018,4,29,18,45,96.0,16.0,2.15,12.05,22.5,15.73,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.95,11.0,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,2.1,11.2,4.0,3.85,0.0
2018,4,30,5,45,0.0,7.5,2.3,11.45,7.5,7.23,0.0
2018,4,30,6,0,0.0,11.0,2.5,11.7,11.0,10.6,3.25
2018,4,30,6,15,17.0,26.5,2.5,12.0,30.5,28.15,17.65
2018,4,30,6,30,34.0,42.0,2.5,12.3,50.0,47.6,33.87
2018,4,30,6,45,68.0,81.5,2.55,12.6,103.0,96.67,74.92
2018,4,30,7,0,102.0,121.0,2.6,12.9,156.0,149.99,119.47
2018,4,30,7,15,84.0,139.0,2.6,13.3,171.0,166.19,133.6
2018,4,30,7,30,66.0,157.0,2.6,13.7,186.0,181.23,146.16
2018,4,30,7,45,50.0,177.0,2.6,14.1,200.5,197.2,158.89
2018,4,30,8,0,34.0,197.0,2.6,14.5,215.0,211.49,169.77
2018,4,30,8,15,78.0,232.5,2.55,14.85,279.0,274.46,220.2
2018,4,30,8,30,122.0,268.0,2.5,15.2,343.0,345.18,275.65
2018,4,30,8,45,123.5,287.0,2.5,15.5,367.5,371.79,295.28
2018,4,30,9,0,125.0,306.0,2.5,15.8,392.0,398.3,314.72
2018,4,30,9,15,188.0,326.5,2.55,16.05,464.5,472.92,372.11
2018,4,30,9,30,251.0,347.0,2.6,16.3,537.0,557.04,435.08
2018,4,30,9,45,261.0,363.5,2.65,16.55,568.5,592.22,459.76
2018,4,30,10,0,271.0,380.0,2.7,16.8,600.0,627.25,484.36
2018,4,30,10,15,263.0,394.5,2.75,16.9,614.0,643.84,495.26
2018,4,30,10,30,255.0,409.0,2.8,17.0,628.0,659.08,505.26
2018,4,30,10,45,416.5,353.5,2.9,17.1,721.5,766.25,586.67
2018,4,30,11,0,578.0,298.0,3.0,17.2,815.0,872.9,665.26
2018,4,30,11,15,718.5,230.5,3.05,17.1,882.5,951.19,721.37
2018,4,30,11,30,859.0,163.0,3.1,17.0,950.0,1023.97,770.19
2018,4,30,11,45,859.0,164.0,3.15,16.95,954.5,1031.11,774.63
2018,4,30,12,0,859.0,165.0,3.2,16.9,959.0,1034.9,777.57
2018,4,30,12,15,857.0,166.0,3.25,16.8,956.5,1033.33,777.23
2018,4,30,12,30,855.0,167.0,3.3,16.7,954.0,1028.42,774.81
2018,4,30,12,45,849.5,168.5,3.3,16.65,943.0,1017.29,767.78
2018,4,30,13,0,844.0,170.0,3.3,16.6,932.0,1002.98,758.76
2018,4,30,13,15,840.0,168.5,3.35,16.65,914.0,983.95,746.73
2018,4,30,13,30,836.0,167.0,3.4,16.7,896.0,961.92,732.71
2018,4,30,13,45,831.5,164.0,3.45,16.7,871.5,935.01,715.48
2018,4,30,14,0,827.0,161.0,3.5,16.7,847.0,905.38,696.31
2018,4,30,14,15,819.0,157.5,3.5,16.6,815.0,869.66,672.73
2018,4,30,14,30,811.0,154.0,3.5,16.5,783.0,831.75,647.45
2018,4,30,14,45,800.0,150.0,3.55,16.45,745.0,788.97,618.57
2018,4,30,15,0,789.0,146.0,3.6,16.4,707.0,744.62,588.22
2018,4,30,15,15,772.0,142.5,3.6,16.4,663.5,696.18,552.93
2018,4,30,15,30,755.0,139.0,3.6,16.4,620.0,645.99,515.22
2018,4,30,15,45,732.5,134.5,3.55,15.95,572.0,591.11,473.73
2018,4,30,16,0,710.0,130.0,3.5,15.5,524.0,536.75,431.49
2018,4,30,16,15,679.0,125.0,3.5,15.15,473.0,478.34,384.8
2018,4,30,16,30,648.0,120.0,3.5,14.8,422.0,421.92,338.35
2018,4,30,16,45,606.5,113.5,3.45,14.45,369.5,362.06,287.92
2018,4,30,17,0,565.0,107.0,3.4,14.1,317.0,305.97,239.47
2018,4,30,17,15,510.5,98.0,3.3,13.7,265.5,246.5,187.9
2018,4,30,17,30,456.0,89.0,3.2,13.3,214.0,194.13,142.18
2018,4,30,17,45,380.0,77.0,3.1,12.9,166.0,141.1,97.7
2018,4,30,18,0,304.0,65.0,3.0,12.5,118.0,96.77,62.61
2018,4,30,18,15,207.0,49.0,2.8,12.2,79.5,56.24,33.86
2018,4,30,18,30,110.0,33.0,2.6,11.9,41.0,27.71,12.86
2018,4,30,18,45,56.5,17.5,2.45,11.55,21.5,17.2,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.15,11.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.5,2.35,10.3,9.5,8.36,0.0
2018,5,1,5,30,36.0,17.0,2.4,10.5,19.0,15.26,0.0
2018,5,1,5,45,104.0,34.0,2.5,10.7,47.5,32.34,17.8
2018,5,1,6,0,172.0,51.0,2.6,10.9,76.0,61.28,39.09
2018,5,1,6,15,225.5,66.5,2.55,11.1,113.0,94.85,65.15
2018,5,1,6,30,279.0,82.0,2.5,11.3,150.0,134.92,98.37
2018,5,1,6,45,255.5,104.0,2.5,11.5,178.0,167.05,128.57
2018,5,1,7,0,232.0,126.0,2.5,11.7,206.0,196.76,156.08
2018,5,1,7,15,264.5,146.0,2.45,12.15,251.0,242.59,194.9
2018,5,1,7,30,297.0,166.0,2.4,12.6,296.0,291.86,235.89
2018,5,1,7,45,359.0,177.0,2.3,13.1,353.5,349.61,282.83
2018,5,1,8,0,421.0,188.0,2.2,13.6,411.0,416.18,335.74
2018,5,1,8,15,514.0,180.5,2.25,14.15,478.5,485.57,390.46
2018,5,1,8,30,607.0,173.0,2.3,14.7,546.0,564.76,451.46
2018,5,1,8,45,681.5,161.5,2.3,15.3,609.0,632.88,502.38
2018,5,1,9,0,756.0,150.0,2.3,15.9,672.0,705.6,555.39
2018,5,1,9,15,783.5,146.5,2.35,16.45,715.0,753.56,588.15
2018,5,1,9,30,811.0,143.0,2.4,17.0,758.0,802.5,620.37
2018,5,1,9,45,837.0,136.0,2.45,17.5,795.5,846.03,648.43
2018,5,1,10,0,863.0,129.0,2.5,18.0,833.0,884.75,672.87
2018,5,1,10,15,871.0,130.0,2.55,18.4,861.0,917.76,693.48
2018,5,1,10,30,879.0,131.0,2.6,18.8,889.0,948.2,712.28
2018,5,1,10,45,885.0,131.0,2.65,19.2,909.5,973.0,727.24
2018,5,1,11,0,891.0,131.0,2.7,19.6,930.0,994.82,740.27
2018,5,1,11,15,894.5,132.0,2.75,19.8,943.5,1012.13,750.93
2018,5,1,11,30,898.0,133.0,2.8,20.0,957.0,1026.18,759.55
2018,5,1,11,45,900.5,132.0,2.8,20.2,962.5,1033.84,763.63
2018,5,1,12,0,903.0,131.0,2.8,20.4,968.0,1038.1,765.66
2018,5,1,12,15,903.5,130.0,2.85,20.5,965.5,1036.92,765.05
2018,5,1,12,30,904.0,129.0,2.9,20.6,963.0,1032.28,762.35
2018,5,1,12,45,903.5,127.5,2.95,20.7,953.0,1022.7,756.54
2018,5,1,13,0,903.0,126.0,3.0,20.8,943.0,1009.72,748.62
2018,5,1,13,15,899.0,124.5,3.05,20.8,924.5,990.05,736.63
2018,5,1,13,30,895.0,123.0,3.1,20.8,906.0,967.22,722.6
2018,5,1,13,45,889.5,122.0,3.15,20.8,881.0,940.49,705.94
2018,5,1,14,0,884.0,121.0,3.2,20.8,856.0,910.92,687.3
2018,5,1,14,15,868.5,122.5,3.3,20.6,822.0,872.67,663.39
2018,5,1,14,30,853.0,124.0,3.4,20.4,788.0,835.73,640.12
2018,5,1,14,45,725.0,167.0,3.45,20.25,712.0,749.41,580.9
2018,5,1,15,0,597.0,210.0,3.5,20.1,636.0,667.92,520.57
2018,5,1,15,15,522.5,220.5,3.5,20.1,576.5,597.87,468.31
2018,5,1,15,30,448.0,231.0,3.5,20.1,517.0,534.55,420.07
2018,5,1,15,45,451.5,210.0,3.6,19.4,480.0,493.21,390.45
2018,5,1,16,0,455.0,189.0,3.7,18.7,443.0,450.62,358.73
2018,5,1,16,15,481.0,163.0,3.7,18.1,408.5,413.43,329.98
2018,5,1,16,30,507.0,137.0,3.7,17.5,374.0,372.83,297.17
2018,5,1,16,45,535.0,114.5,3.7,16.9,338.5,334.55,264.54
2018,5,1,17,0,563.0,92.0,3.7,16.3,303.0,290.98,225.96
2018,5,1,17,15,537.5,83.5,3.6,15.65,260.0,241.89,182.41
2018,5,1,17,30,512.0,75.0,3.5,15.0,217.0,195.29,140.52
2018,5,1,17,45,443.5,67.0,3.45,14.3,171.0,144.22,97.28
2018,5,1,18,0,375.0,59.0,3.4,13.6,125.0,100.09,62.1
2018,5,1,18,15,268.0,45.5,3.2,13.1,85.0,57.14,32.46
2018,5,1,18,30,161.0,32.0,3.0,12.6,45.0,26.38,12.8
2018,5,1,18,45,83.5,17.0,2.8,12.1,23.5,16.71,0.0
2018,5,1,19,0,6.0,2.0,2.6,11.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.65,11.5,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.0,10.6,13.5,10.81,0.0
2018,5,2,5,30,92.0,22.0,2.0,10.8,27.0,18.4,0.0
2018,5,2,5,45,198.0,37.5,2.05,11.0,62.5,37.27,20.15
2018,5,2,6,0,304.0,53.0,2.1,11.2,98.0,74.26,44.67
2018,5,2,6,15,387.5,63.5,2.05,11.55,144.5,115.66,75.45
2018,5,2,6,30,471.0,74.0,2.0,11.9,191.0,167.57,117.9
2018,5,2,6,45,530.5,82.0,1.95,12.25,242.5,219.44,162.99
2018,5,2,7,0,590.0,90.0,1.9,12.6,294.0,277.83,213.91
2018,5,2,7,15,634.0,95.0,1.8,13.2,346.5,333.69,262.28
2018,5,2,7,30,678.0,100.0,1.7,13.8,399.0,393.68,312.66
2018,5,2,7,45,712.0,103.0,1.6,14.4,451.0,450.65,359.11
2018,5,2,8,0,746.0,106.0,1.5,15.0,503.0,510.0,405.61
2018,5,2,8,15,770.0,109.5,1.4,15.6,552.5,566.03,447.74
2018,5,2,8,30,794.0,113.0,1.3,16.2,602.0,622.68,488.59
2018,5,2,8,45,813.0,114.5,1.2,16.85,647.5,674.31,524.09
2018,5,2,9,0,832.0,116.0,1.1,17.5,693.0,725.57,556.99
2018,5,2,9,15,846.5,117.0,1.1,18.1,733.0,772.22,586.06
2018,5,2,9,30,861.0,118.0,1.1,18.7,773.0,814.72,611.8
2018,5,2,9,45,872.0,119.0,1.1,19.3,807.5,855.23,635.8
2018,5,2,10,0,883.0,120.0,1.1,19.9,842.0,893.7,658.08
2018,5,2,10,15,889.5,121.0,1.2,20.4,869.0,925.87,677.84
2018,5,2,10,30,896.0,122.0,1.3,20.9,896.0,955.34,695.84
2018,5,2,10,45,902.0,122.0,1.4,21.35,917.0,980.45,711.16
2018,5,2,11,0,908.0,122.0,1.5,21.8,938.0,1002.53,724.6
2018,5,2,11,15,911.0,122.5,1.65,22.05,951.0,1019.05,735.87
2018,5,2,11,30,914.0,123.0,1.8,22.3,964.0,1032.23,745.1
2018,5,2,11,45,915.5,123.0,2.0,22.55,969.0,1039.99,751.63
2018,5,2,12,0,917.0,123.0,2.2,22.8,974.0,1044.29,755.96
2018,5,2,12,15,916.5,123.0,2.35,22.85,971.5,1043.1,756.8
2018,5,2,12,30,916.0,123.0,2.5,22.9,969.0,1038.42,755.47
2018,5,2,12,45,914.5,121.5,2.7,22.9,958.5,1027.74,750.95
2018,5,2,13,0,913.0,120.0,2.9,22.9,948.0,1013.65,744.15
2018,5,2,13,15,909.0,119.5,2.95,22.8,930.0,994.84,733.19
2018,5,2,13,30,905.0,119.0,3.0,22.7,912.0,972.84,720.16
2018,5,2,13,45,899.0,117.5,3.1,22.55,886.5,944.92,703.68
2018,5,2,14,0,893.0,116.0,3.2,22.4,861.0,914.16,685.16
2018,5,2,14,15,885.0,114.0,3.2,22.2,828.5,878.49,662.6
2018,5,2,14,30,877.0,112.0,3.2,22.0,796.0,840.44,638.23
2018,5,2,14,45,867.0,110.0,3.2,21.75,758.5,798.64,611.12
2018,5,2,15,0,857.0,108.0,3.2,21.5,721.0,755.01,582.39
2018,5,2,15,15,843.0,105.5,3.2,21.5,678.0,708.3,550.51
2018,5,2,15,30,829.0,103.0,3.2,21.5,635.0,658.39,514.56
2018,5,2,15,45,810.5,100.0,3.15,20.85,587.5,604.46,475.06
2018,5,2,16,0,792.0,97.0,3.1,20.2,540.0,550.49,434.27
2018,5,2,16,15,769.0,92.5,3.05,19.7,489.5,492.92,389.16
2018,5,2,16,30,746.0,88.0,3.0,19.2,439.0,436.36,343.34
2018,5,2,16,45,713.0,83.0,2.95,18.7,386.5,375.99,293.13
2018,5,2,17,0,680.0,78.0,2.9,18.2,334.0,318.69,243.95
2018,5,2,17,15,633.5,72.0,2.75,17.5,282.0,259.38,192.51
2018,5,2,17,30,587.0,66.0,2.6,16.8,230.0,204.84,144.64
2018,5,2,17,45,518.0,58.5,2.5,16.1,181.0,149.82,98.11
2018,5,2,18,0,449.0,51.0,2.4,15.4,132.0,102.68,60.61
2018,5,2,18,15,341.0,40.5,2.2,14.75,90.5,58.21,30.63
2018,5,2,18,30,233.0,30.0,2.0,14.1,49.0,25.42,12.72
2018,5,2,18,45,127.5,17.0,1.85,13.4,26.5,16.71,0.0
2018,5,2,19,0,22.0,4.0,1.7,12.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.7,12.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,2.1,11.4,3.0,2.95,0.0
2018,5,3,5,30,8.0,6.0,2.2,11.5,6.0,5.78,0.0
2018,5,3,5,45,4.0,9.0,2.3,11.6,9.0,8.87,1.34
2018,5,3,6,0,0.0,12.0,2.4,11.7,12.0,11.57,4.11
2018,5,3,6,15,0.0,19.0,2.35,11.9,19.0,18.32,10.06
2018,5,3,6,30,0.0,26.0,2.3,12.1,26.0,25.09,15.99
2018,5,3,6,45,0.0,45.5,2.3,12.3,45.5,43.94,32.25
2018,5,3,7,0,0.0,65.0,2.3,12.5,65.0,62.83,48.32
2018,5,3,7,15,0.0,67.0,2.25,12.75,67.0,64.76,49.79
2018,5,3,7,30,0.0,69.0,2.2,13.0,69.0,66.7,51.22
2018,5,3,7,45,0.0,80.5,2.2,13.3,80.5,77.86,60.36
2018,5,3,8,0,0.0,92.0,2.2,13.6,92.0,89.02,69.38
2018,5,3,8,15,0.0,102.5,2.25,14.1,102.5,99.24,77.46
2018,5,3,8,30,0.0,113.0,2.3,14.6,113.0,109.47,85.48
2018,5,3,8,45,0.0,128.0,2.3,15.1,128.0,124.13,97.01
2018,5,3,9,0,0.0,143.0,2.3,15.6,143.0,138.82,108.43
2018,5,3,9,15,3.5,172.5,2.35,16.05,175.0,170.45,133.45
2018,5,3,9,30,7.0,202.0,2.4,16.5,207.0,202.46,158.4
2018,5,3,9,45,16.0,246.0,2.45,17.0,259.0,253.78,198.23
2018,5,3,10,0,25.0,290.0,2.5,17.5,311.0,310.77,241.62
2018,5,3,10,15,88.5,349.5,2.6,17.85,426.0,429.33,332.71
2018,5,3,10,30,152.0,409.0,2.7,18.2,541.0,557.83,427.77
2018,5,3,10,45,313.5,378.5,2.75,18.5,658.5,689.19,526.07
