Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,0,475.0,348.0,2.8,18.8,776.0,825.74,624.49
2018,5,3,11,15,647.0,263.0,2.8,19.0,854.5,915.61,689.78
2018,5,3,11,30,819.0,178.0,2.8,19.2,933.0,1001.29,746.21
2018,5,3,11,45,857.5,158.5,2.85,19.4,953.0,1025.15,760.82
2018,5,3,12,0,896.0,139.0,2.9,19.6,973.0,1040.14,770.24
2018,5,3,12,15,882.5,146.0,2.9,19.8,965.5,1033.1,764.91
2018,5,3,12,30,869.0,153.0,2.9,20.0,958.0,1022.74,757.72
2018,5,3,12,45,900.0,133.5,2.95,20.15,959.0,1026.15,760.36
2018,5,3,13,0,931.0,114.0,3.0,20.3,960.0,1025.32,760.2
2018,5,3,13,15,927.5,113.5,3.05,20.35,942.0,1006.7,748.7
2018,5,3,13,30,924.0,113.0,3.1,20.4,924.0,984.82,735.21
2018,5,3,13,45,919.0,110.5,3.1,20.45,898.0,956.34,716.93
2018,5,3,14,0,914.0,108.0,3.1,20.5,872.0,924.92,696.65
2018,5,3,14,15,905.5,107.5,3.1,20.4,840.0,889.76,674.15
2018,5,3,14,30,897.0,107.0,3.1,20.3,808.0,852.2,649.83
2018,5,3,14,45,886.0,105.0,3.1,20.25,769.5,808.92,621.18
2018,5,3,15,0,875.0,103.0,3.1,20.2,731.0,763.84,590.96
2018,5,3,15,15,855.0,101.5,3.1,20.2,684.0,711.36,554.9
2018,5,3,15,30,835.0,100.0,3.1,20.2,637.0,659.78,517.85
2018,5,3,15,45,815.5,97.0,3.0,19.8,589.0,605.0,476.96
2018,5,3,16,0,796.0,94.0,2.9,19.4,541.0,550.27,434.95
2018,5,3,16,15,772.5,91.5,2.8,19.05,492.0,494.33,390.64
2018,5,3,16,30,749.0,89.0,2.7,18.7,443.0,439.41,345.78
2018,5,3,16,45,712.0,85.5,2.65,18.35,390.5,378.75,295.29
2018,5,3,17,0,675.0,82.0,2.6,18.0,338.0,321.6,246.27
2018,5,3,17,15,626.0,76.5,2.45,17.35,285.5,262.29,195.03
2018,5,3,17,30,577.0,71.0,2.3,16.7,233.0,208.03,147.61
2018,5,3,17,45,505.5,63.0,2.2,16.0,183.5,152.58,100.96
2018,5,3,18,0,434.0,55.0,2.1,15.3,134.0,105.32,63.46
2018,5,3,18,15,329.5,43.5,1.95,14.65,92.5,60.87,33.14
2018,5,3,18,30,225.0,32.0,1.8,14.0,51.0,27.49,14.83
2018,5,3,18,45,123.5,18.0,1.65,13.3,27.5,17.69,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.6,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,12.3,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,34.0,9.0,1.0,9.85,11.0,8.85,0.0
2018,5,4,5,30,68.0,18.0,1.2,10.3,22.0,15.27,0.0
2018,5,4,5,45,130.5,31.0,1.45,10.75,48.0,30.37,16.1
2018,5,4,6,0,193.0,44.0,1.7,11.2,74.0,57.35,34.93
2018,5,4,6,15,152.0,38.5,1.8,11.85,67.5,58.87,37.96
2018,5,4,6,30,111.0,33.0,1.9,12.5,61.0,54.93,37.17
2018,5,4,6,45,96.0,77.5,2.05,13.1,106.0,100.7,77.43
2018,5,4,7,0,81.0,122.0,2.2,13.7,151.0,144.85,115.29
2018,5,4,7,15,176.5,146.5,2.05,14.35,222.0,209.97,167.84
2018,5,4,7,30,272.0,171.0,1.9,15.0,293.0,287.27,229.92
2018,5,4,7,45,358.5,177.0,1.75,15.65,357.5,350.89,280.37
2018,5,4,8,0,445.0,183.0,1.6,16.3,422.0,425.79,338.48
2018,5,4,8,15,506.0,182.5,1.35,17.1,478.5,484.84,382.24
2018,5,4,8,30,567.0,182.0,1.1,17.9,535.0,548.7,427.71
2018,5,4,8,45,560.0,200.5,0.85,18.7,570.0,589.79,453.41
2018,5,4,9,0,553.0,219.0,0.6,19.5,605.0,628.93,476.14
2018,5,4,9,15,617.5,206.5,0.55,20.35,660.5,691.34,517.39
2018,5,4,9,30,682.0,194.0,0.5,21.2,716.0,755.08,557.83
2018,5,4,9,45,717.0,188.5,0.45,22.05,759.0,803.58,585.68
2018,5,4,10,0,752.0,183.0,0.4,22.9,802.0,851.99,612.26
2018,5,4,10,15,713.0,211.5,0.45,23.7,813.5,868.56,620.21
2018,5,4,10,30,674.0,240.0,0.5,24.5,825.0,880.38,625.62
2018,5,4,10,45,650.0,263.0,0.55,25.3,838.0,896.36,633.04
2018,5,4,11,0,626.0,286.0,0.6,26.1,851.0,908.83,638.17
2018,5,4,11,15,679.5,259.0,0.7,26.4,880.0,943.51,661.81
2018,5,4,11,30,733.0,232.0,0.8,26.7,909.0,976.33,682.25
2018,5,4,11,45,673.5,265.0,0.95,27.05,889.5,956.22,671.17
2018,5,4,12,0,614.0,298.0,1.1,27.4,870.0,932.33,656.38
2018,5,4,12,15,674.0,267.0,1.1,27.5,893.5,960.34,675.61
2018,5,4,12,30,734.0,236.0,1.1,27.6,917.0,984.84,690.26
2018,5,4,12,45,816.5,182.0,1.1,27.7,931.5,999.92,699.12
2018,5,4,13,0,899.0,128.0,1.1,27.8,946.0,1008.97,704.52
2018,5,4,13,15,896.0,126.0,1.1,27.8,928.0,989.8,693.21
2018,5,4,13,30,893.0,124.0,1.1,27.8,910.0,967.47,680.35
2018,5,4,13,45,875.5,129.0,1.15,27.85,881.5,935.98,662.53
2018,5,4,14,0,858.0,134.0,1.2,27.9,853.0,902.27,643.21
2018,5,4,14,15,862.5,126.0,1.35,27.7,825.0,872.28,628.0
2018,5,4,14,30,867.0,118.0,1.5,27.5,797.0,839.2,610.23
2018,5,4,14,45,853.5,116.5,1.6,27.35,758.0,795.55,584.33
2018,5,4,15,0,840.0,115.0,1.7,27.2,719.0,752.67,558.45
2018,5,4,15,15,823.0,112.5,1.7,27.2,674.5,702.38,525.81
2018,5,4,15,30,806.0,110.0,1.7,27.2,630.0,651.4,490.69
2018,5,4,15,45,782.0,106.0,2.05,26.4,579.5,594.16,453.03
2018,5,4,16,0,758.0,102.0,2.4,25.6,529.0,537.49,413.53
2018,5,4,16,15,737.5,98.0,2.55,24.85,482.0,483.48,373.29
2018,5,4,16,30,717.0,94.0,2.7,24.1,435.0,429.87,331.63
2018,5,4,16,45,684.0,89.5,2.85,23.35,384.0,371.97,285.07
2018,5,4,17,0,651.0,85.0,3.0,22.6,333.0,316.76,239.06
2018,5,4,17,15,605.0,78.5,2.9,21.55,282.0,258.68,189.97
2018,5,4,17,30,559.0,72.0,2.8,20.5,231.0,205.34,144.22
2018,5,4,17,45,491.0,63.5,2.75,19.4,182.0,151.03,99.16
2018,5,4,18,0,423.0,55.0,2.7,18.3,133.0,104.49,62.56
2018,5,4,18,15,319.0,43.5,2.55,17.45,92.0,59.88,32.24
2018,5,4,18,30,215.0,32.0,2.4,16.6,51.0,27.8,13.11
2018,5,4,18,45,117.5,18.0,2.2,15.75,27.5,17.69,0.0
2018,5,4,19,0,20.0,4.0,2.0,14.9,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,2.0,14.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,1.0,6.5,1.75,11.6,6.5,6.39,0.0
2018,5,5,5,30,2.0,13.0,1.8,11.9,13.0,12.54,0.0
2018,5,5,5,45,1.0,25.5,1.85,12.25,25.5,24.66,14.25
2018,5,5,6,0,0.0,38.0,1.9,12.6,38.0,36.65,25.23
2018,5,5,6,15,2.5,57.5,1.85,12.9,58.0,55.62,41.63
2018,5,5,6,30,5.0,77.0,1.8,13.2,78.0,75.03,58.27
2018,5,5,6,45,17.0,103.5,1.8,13.5,109.0,104.03,82.44
2018,5,5,7,0,29.0,130.0,1.8,13.8,140.0,135.06,108.05
2018,5,5,7,15,31.5,150.5,1.8,14.0,163.0,158.03,126.88
2018,5,5,7,30,34.0,171.0,1.8,14.2,186.0,181.35,145.69
2018,5,5,7,45,99.0,200.0,1.85,14.4,252.0,243.75,196.08
2018,5,5,8,0,164.0,229.0,1.9,14.6,318.0,315.4,253.18
2018,5,5,8,15,198.5,252.0,1.95,14.9,369.0,367.67,293.85
2018,5,5,8,30,233.0,275.0,2.0,15.2,420.0,423.02,336.3
2018,5,5,8,45,272.5,288.0,2.0,15.55,470.0,478.2,377.82
2018,5,5,9,0,312.0,301.0,2.0,15.9,520.0,532.96,418.3
2018,5,5,9,15,379.5,297.0,1.95,16.65,578.0,594.44,462.88
2018,5,5,9,30,447.0,293.0,1.9,17.4,636.0,664.82,512.53
2018,5,5,9,45,437.0,312.0,1.8,18.15,659.5,692.54,528.47
2018,5,5,10,0,427.0,331.0,1.7,18.9,683.0,718.2,542.86
2018,5,5,10,15,430.5,342.0,1.6,19.75,707.0,745.92,558.54
2018,5,5,10,30,434.0,353.0,1.5,20.6,731.0,772.28,572.86
2018,5,5,10,45,341.5,393.0,1.4,21.4,694.5,730.59,538.58
2018,5,5,11,0,249.0,433.0,1.3,22.2,658.0,689.62,505.29
2018,5,5,11,15,292.0,427.0,1.35,22.55,694.5,729.7,533.48
2018,5,5,11,30,335.0,421.0,1.4,22.9,731.0,769.58,560.46
2018,5,5,11,45,361.0,416.5,1.4,23.25,752.0,793.39,575.63
2018,5,5,12,0,387.0,412.0,1.4,23.6,773.0,815.9,590.02
2018,5,5,12,15,274.0,435.0,1.6,23.35,690.5,726.69,529.84
2018,5,5,12,30,161.0,458.0,1.8,23.1,608.0,629.87,463.09
2018,5,5,12,45,189.5,450.0,1.95,22.85,624.5,647.95,478.79
2018,5,5,13,0,218.0,442.0,2.1,22.6,641.0,664.62,492.65
2018,5,5,13,15,237.5,426.5,2.3,22.05,639.5,669.74,499.17
2018,5,5,13,30,257.0,411.0,2.5,21.5,638.0,666.55,500.08
2018,5,5,13,45,156.5,375.0,2.7,20.95,512.0,524.98,398.94
2018,5,5,14,0,56.0,339.0,2.9,20.4,386.0,388.47,297.56
2018,5,5,14,15,35.5,280.5,3.05,19.7,310.0,309.54,239.24
2018,5,5,14,30,15.0,222.0,3.2,19.0,234.0,228.92,177.62
2018,5,5,14,45,19.5,232.5,3.35,18.25,247.0,242.21,189.24
2018,5,5,15,0,24.0,243.0,3.5,17.5,260.0,258.42,203.01
2018,5,5,15,15,23.0,235.5,3.5,17.5,251.0,245.88,193.5
2018,5,5,15,30,22.0,228.0,3.5,17.5,242.0,236.69,186.67
2018,5,5,15,45,38.0,227.0,3.7,16.6,249.5,246.85,196.29
2018,5,5,16,0,54.0,226.0,3.9,15.7,257.0,252.65,202.31
2018,5,5,16,15,136.5,207.0,3.8,15.5,274.5,275.44,221.88
2018,5,5,16,30,219.0,188.0,3.7,15.3,292.0,288.78,232.65
2018,5,5,16,45,310.5,154.0,3.6,15.1,283.0,279.9,224.15
2018,5,5,17,0,402.0,120.0,3.5,14.9,274.0,262.21,206.54
2018,5,5,17,15,419.0,101.0,3.3,14.6,240.5,224.71,172.27
2018,5,5,17,30,436.0,82.0,3.1,14.3,207.0,185.1,135.41
2018,5,5,17,45,393.0,69.5,2.95,13.95,165.0,138.63,95.14
2018,5,5,18,0,350.0,57.0,2.8,13.6,123.0,97.05,60.76
2018,5,5,18,15,273.0,45.5,2.7,13.2,87.5,59.03,33.68
2018,5,5,18,30,196.0,34.0,2.6,12.8,52.0,29.71,15.09
2018,5,5,18,45,106.5,19.5,2.5,12.4,28.5,19.17,0.0
2018,5,5,19,0,17.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,5,5,19,15,8.5,2.5,2.4,11.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.15,10.35,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.4,1.0,0.0,0.0
2018,5,6,5,15,69.5,13.5,2.25,10.65,18.0,13.27,0.0
2018,5,6,5,30,135.0,26.0,2.4,10.9,35.0,20.56,2.84
2018,5,6,5,45,247.0,39.0,2.5,11.15,72.5,42.37,23.09
2018,5,6,6,0,359.0,52.0,2.6,11.4,110.0,81.19,48.05
2018,5,6,6,15,355.0,67.5,2.65,11.75,142.0,117.62,78.8
2018,5,6,6,30,351.0,83.0,2.7,12.1,174.0,153.63,111.49
2018,5,6,6,45,494.0,83.5,2.7,12.45,243.0,215.0,161.35
2018,5,6,7,0,637.0,84.0,2.7,12.8,312.0,291.24,225.04
2018,5,6,7,15,667.0,91.0,2.65,13.3,362.5,346.43,273.62
2018,5,6,7,30,697.0,98.0,2.6,13.8,413.0,404.16,322.96
2018,5,6,7,45,741.5,98.0,2.55,14.35,469.0,464.18,372.55
2018,5,6,8,0,786.0,98.0,2.5,14.9,525.0,527.8,423.35
2018,5,6,8,15,807.5,100.5,2.5,15.4,573.5,583.05,466.3
2018,5,6,8,30,829.0,103.0,2.5,15.9,622.0,638.69,508.2
2018,5,6,8,45,829.5,111.0,2.55,16.4,662.0,685.72,542.43
2018,5,6,9,0,830.0,119.0,2.6,16.9,702.0,730.75,573.28
2018,5,6,9,15,841.0,121.5,2.7,17.35,741.0,776.0,603.71
2018,5,6,9,30,852.0,124.0,2.8,17.8,780.0,819.69,632.67
2018,5,6,9,45,862.0,126.0,2.85,18.25,814.5,856.97,656.51
2018,5,6,10,0,872.0,128.0,2.9,18.7,849.0,895.08,680.73
2018,5,6,10,15,855.5,143.0,3.05,19.0,869.5,924.58,699.99
2018,5,6,10,30,839.0,158.0,3.2,19.3,890.0,946.56,714.17
2018,5,6,10,45,787.0,193.0,3.3,19.6,892.0,951.43,716.49
2018,5,6,11,0,735.0,228.0,3.4,19.9,894.0,955.52,718.53
2018,5,6,11,15,686.5,260.5,3.5,20.0,889.5,952.27,716.25
2018,5,6,11,30,638.0,293.0,3.6,20.1,885.0,944.77,709.65
2018,5,6,11,45,659.0,279.0,3.65,20.2,893.0,956.25,718.21
2018,5,6,12,0,680.0,265.0,3.7,20.3,901.0,965.13,724.82
2018,5,6,12,15,686.5,265.5,3.7,20.2,906.0,971.51,729.37
2018,5,6,12,30,693.0,266.0,3.7,20.1,911.0,975.07,732.15
2018,5,6,12,45,640.5,290.0,3.75,20.0,881.0,941.33,708.55
2018,5,6,13,0,588.0,314.0,3.8,19.9,851.0,905.52,683.46
2018,5,6,13,15,504.0,340.0,3.7,19.6,794.0,841.62,637.7
2018,5,6,13,30,420.0,366.0,3.6,19.3,737.0,778.36,591.95
2018,5,6,13,45,448.0,341.0,3.55,19.0,726.5,767.87,587.03
2018,5,6,14,0,476.0,316.0,3.5,18.7,716.0,754.37,579.56
2018,5,6,14,15,419.0,323.0,3.4,18.35,665.5,696.99,537.93
2018,5,6,14,30,362.0,330.0,3.3,18.0,615.0,637.21,494.37
2018,5,6,14,45,297.5,310.0,3.2,17.65,536.5,551.88,431.53
2018,5,6,15,0,233.0,290.0,3.1,17.3,458.0,470.58,370.49
2018,5,6,15,15,183.0,285.5,3.1,17.3,412.5,415.98,328.54
2018,5,6,15,30,133.0,281.0,3.1,17.3,367.0,369.31,292.06
2018,5,6,15,45,164.0,260.5,2.95,16.7,359.0,360.86,287.16
2018,5,6,16,0,195.0,240.0,2.8,16.1,351.0,349.17,279.17
2018,5,6,16,15,187.0,210.0,2.75,15.75,308.5,304.56,244.26
2018,5,6,16,30,179.0,180.0,2.7,15.4,266.0,260.65,209.29
2018,5,6,16,45,204.0,157.5,2.65,15.1,244.5,239.76,191.93
2018,5,6,17,0,229.0,135.0,2.6,14.8,223.0,214.27,169.84
2018,5,6,17,15,212.5,111.0,2.55,14.55,183.5,172.05,133.9
2018,5,6,17,30,196.0,87.0,2.5,14.3,144.0,131.77,99.22
2018,5,6,17,45,198.5,76.5,2.45,14.0,124.0,109.76,79.1
2018,5,6,18,0,201.0,66.0,2.4,13.7,104.0,87.3,59.12
2018,5,6,18,15,140.5,49.5,2.25,13.45,72.0,54.64,34.69
2018,5,6,18,30,80.0,33.0,2.1,13.2,40.0,29.07,15.7
2018,5,6,18,45,43.0,18.5,1.95,12.9,22.0,16.37,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,3.93,0.0
2018,5,6,19,15,3.0,2.0,1.8,12.5,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.9,10.9,21.0,14.74,0.0
2018,5,7,5,30,183.0,28.0,2.1,11.6,40.0,22.2,5.46
2018,5,7,5,45,299.5,39.5,2.3,12.25,79.5,46.3,24.81
2018,5,7,6,0,416.0,51.0,2.5,12.9,119.0,87.21,50.4
2018,5,7,6,15,492.5,59.0,2.5,13.45,168.0,132.13,84.51
2018,5,7,6,30,569.0,67.0,2.5,14.0,217.0,185.9,129.25
2018,5,7,6,45,619.5,73.0,2.5,14.55,269.0,239.31,176.3
2018,5,7,7,0,670.0,79.0,2.5,15.1,321.0,298.06,227.87
2018,5,7,7,15,706.0,84.0,2.45,15.7,374.0,355.33,277.66
2018,5,7,7,30,742.0,89.0,2.4,16.3,427.0,416.26,328.93
2018,5,7,7,45,768.0,93.5,2.4,16.9,479.0,473.96,376.2
2018,5,7,8,0,794.0,98.0,2.4,17.5,531.0,533.11,422.93
2018,5,7,8,15,814.0,101.0,2.4,18.1,580.0,588.34,465.14
2018,5,7,8,30,834.0,104.0,2.4,18.7,629.0,643.8,506.11
2018,5,7,8,45,849.0,107.0,2.4,19.3,674.0,695.79,543.21
2018,5,7,9,0,864.0,110.0,2.4,19.9,719.0,745.01,575.65
2018,5,7,9,15,878.0,111.0,2.4,20.35,759.5,791.96,605.99
2018,5,7,9,30,892.0,112.0,2.4,20.8,800.0,837.49,634.83
2018,5,7,9,45,904.0,111.5,2.4,21.3,835.0,878.11,659.78
2018,5,7,10,0,916.0,111.0,2.4,21.8,870.0,916.67,683.02
2018,5,7,10,15,921.5,113.5,2.4,22.2,898.0,950.15,702.9
2018,5,7,10,30,927.0,116.0,2.4,22.6,926.0,980.79,720.78
2018,5,7,10,45,930.5,116.5,2.4,22.95,945.5,1004.49,734.2
2018,5,7,11,0,934.0,117.0,2.4,23.3,965.0,1024.97,745.59
2018,5,7,11,15,935.5,117.5,2.4,23.65,977.0,1040.2,753.66
2018,5,7,11,30,937.0,118.0,2.4,24.0,989.0,1051.98,759.64
2018,5,7,11,45,932.0,122.5,2.45,24.35,992.5,1057.89,762.57
2018,5,7,12,0,927.0,127.0,2.5,24.7,996.0,1060.23,763.41
2018,5,7,12,15,833.0,183.0,2.55,24.85,962.0,1028.97,743.6
2018,5,7,12,30,739.0,239.0,2.6,25.0,928.0,993.29,721.17
2018,5,7,12,45,733.0,240.0,2.65,25.15,917.0,981.85,714.41
2018,5,7,13,0,727.0,241.0,2.7,25.3,906.0,967.64,705.68
2018,5,7,13,15,691.5,253.0,2.75,25.3,876.0,933.73,684.48
2018,5,7,13,30,656.0,265.0,2.8,25.3,846.0,898.27,661.34
2018,5,7,13,45,656.5,254.0,2.8,25.3,821.5,871.64,644.58
2018,5,7,14,0,657.0,243.0,2.8,25.3,797.0,842.64,626.02
2018,5,7,14,15,715.5,204.0,2.85,25.2,786.5,832.79,621.93
2018,5,7,14,30,774.0,165.0,2.9,25.1,776.0,814.74,611.24
2018,5,7,14,45,815.0,140.5,2.9,24.95,756.5,793.72,598.38
2018,5,7,15,0,856.0,116.0,2.9,24.8,737.0,767.02,581.58
2018,5,7,15,15,842.5,112.5,2.9,24.8,693.0,717.6,548.36
2018,5,7,15,30,829.0,109.0,2.9,24.8,649.0,667.16,512.76
2018,5,7,15,45,812.0,105.5,3.0,24.15,602.0,613.79,475.06
2018,5,7,16,0,795.0,102.0,3.1,23.5,555.0,560.24,435.82
2018,5,7,16,15,773.0,97.0,3.1,22.9,504.5,502.67,391.78
2018,5,7,16,30,751.0,92.0,3.1,22.3,454.0,446.01,346.88
2018,5,7,16,45,720.0,87.5,3.1,21.7,402.0,386.72,298.45
2018,5,7,17,0,689.0,83.0,3.1,21.1,350.0,330.31,250.8
2018,5,7,17,15,642.5,77.0,2.95,20.2,297.5,270.46,199.77
2018,5,7,17,30,596.0,71.0,2.8,19.3,245.0,215.34,152.09
2018,5,7,17,45,528.0,63.5,2.65,18.45,195.0,159.75,105.42
2018,5,7,18,0,460.0,56.0,2.5,17.6,145.0,111.89,67.29
2018,5,7,18,15,356.0,46.0,2.3,16.8,102.5,66.96,36.59
2018,5,7,18,30,252.0,36.0,2.1,16.0,60.0,32.94,16.98
2018,5,7,18,45,140.0,21.0,1.85,15.2,33.0,16.73,0.0
2018,5,7,19,0,28.0,6.0,1.6,14.4,6.0,5.9,0.0
2018,5,7,19,15,14.0,3.0,1.7,14.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.95,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.35,12.0,22.0,14.25,0.0
2018,5,8,5,30,213.0,27.0,2.6,12.4,42.0,21.26,6.42
2018,5,8,5,45,327.0,37.0,2.85,12.8,81.5,45.47,23.24
2018,5,8,6,0,441.0,47.0,3.1,13.2,121.0,86.52,48.7
2018,5,8,6,15,512.0,55.0,3.2,13.6,169.5,132.16,83.79
2018,5,8,6,30,583.0,63.0,3.3,14.0,218.0,185.96,129.11
2018,5,8,6,45,629.0,69.0,3.4,14.35,269.0,238.95,176.41
2018,5,8,7,0,675.0,75.0,3.5,14.7,320.0,296.75,227.94
2018,5,8,7,15,708.5,79.0,3.5,15.15,371.5,352.3,277.1
2018,5,8,7,30,742.0,83.0,3.5,15.6,423.0,411.24,327.74
2018,5,8,7,45,766.0,87.0,3.55,16.05,473.5,467.38,374.84
2018,5,8,8,0,790.0,91.0,3.6,16.5,524.0,524.77,421.45
2018,5,8,8,15,805.5,95.0,3.45,16.55,570.5,578.07,463.68
2018,5,8,8,30,821.0,99.0,3.3,16.6,617.0,631.21,504.44
2018,5,8,8,45,832.5,102.5,3.2,16.6,660.0,680.64,541.48
2018,5,8,9,0,844.0,106.0,3.1,16.6,703.0,727.14,573.71
2018,5,8,9,15,853.0,109.0,3.0,16.6,741.0,771.42,603.7
2018,5,8,9,30,862.0,112.0,2.9,16.6,779.0,813.96,631.98
2018,5,8,9,45,824.5,136.0,2.75,16.6,796.5,840.22,648.07
2018,5,8,10,0,787.0,160.0,2.6,16.6,814.0,858.56,658.57
2018,5,8,10,15,662.5,237.0,2.6,16.8,799.5,850.4,650.93
2018,5,8,10,30,538.0,314.0,2.6,17.0,785.0,829.28,631.1
2018,5,8,10,45,691.5,233.0,2.55,17.2,853.0,906.14,687.22
2018,5,8,11,0,845.0,152.0,2.5,17.4,921.0,980.49,735.14
2018,5,8,11,15,876.5,134.5,2.5,17.95,941.5,1000.15,745.46
2018,5,8,11,30,908.0,117.0,2.5,18.5,962.0,1022.6,758.16
2018,5,8,11,45,834.5,161.0,2.55,19.05,941.0,1006.31,745.94
2018,5,8,12,0,761.0,205.0,2.6,19.6,920.0,980.26,727.76
2018,5,8,12,15,601.5,294.0,2.65,20.25,858.0,915.54,681.53
2018,5,8,12,30,442.0,383.0,2.7,20.9,796.0,844.03,627.06
2018,5,8,12,45,495.0,357.5,2.75,21.55,815.0,866.14,643.34
2018,5,8,13,0,548.0,332.0,2.8,22.2,834.0,885.06,656.58
2018,5,8,13,15,709.5,231.5,3.0,22.4,868.5,929.16,691.81
2018,5,8,13,30,871.0,131.0,3.2,22.6,903.0,955.21,710.4
2018,5,8,13,45,882.0,118.5,3.4,22.85,881.5,932.49,696.35
2018,5,8,14,0,893.0,106.0,3.6,23.1,860.0,906.1,680.05
2018,5,8,14,15,885.5,104.5,3.75,22.8,828.5,871.51,659.08
2018,5,8,14,30,878.0,103.0,3.9,22.5,797.0,834.53,636.16
2018,5,8,14,45,868.0,101.0,4.05,22.2,760.0,792.87,609.56
2018,5,8,15,0,858.0,99.0,4.2,21.9,723.0,749.42,581.2
2018,5,8,15,15,844.5,97.0,4.2,21.9,680.5,701.9,548.26
2018,5,8,15,30,831.0,95.0,4.2,21.9,638.0,653.34,513.42
2018,5,8,15,45,811.5,92.5,4.2,21.05,590.5,600.72,474.92
2018,5,8,16,0,792.0,90.0,4.2,20.2,543.0,546.9,434.26
2018,5,8,16,15,765.5,88.0,4.0,19.75,493.0,490.29,389.1
2018,5,8,16,30,739.0,86.0,3.8,19.3,443.0,435.04,343.74
2018,5,8,16,45,704.0,82.0,3.6,18.9,391.0,375.28,293.62
2018,5,8,17,0,669.0,78.0,3.4,18.5,339.0,318.89,245.01
2018,5,8,17,15,622.0,73.0,3.2,18.05,288.0,261.03,194.67
2018,5,8,17,30,575.0,68.0,3.0,17.6,237.0,207.97,148.01
2018,5,8,17,45,506.0,61.5,2.8,17.15,188.5,154.34,102.54
2018,5,8,18,0,437.0,55.0,2.6,16.7,140.0,108.53,65.81
2018,5,8,18,15,338.0,45.0,2.45,16.3,99.0,65.14,35.76
2018,5,8,18,30,239.0,35.0,2.3,15.9,58.0,32.3,16.63
2018,5,8,18,45,135.5,21.5,2.1,15.45,33.0,17.09,0.0
2018,5,8,19,0,32.0,8.0,1.9,15.0,8.0,7.86,0.0
2018,5,8,19,15,16.0,4.0,1.8,14.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.65,11.65,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,2.0,12.15,23.0,14.74,0.0
2018,5,9,5,30,227.0,28.0,2.3,12.7,44.0,23.05,8.67
2018,5,9,5,45,345.0,37.0,2.6,13.2,84.5,46.83,23.67
2018,5,9,6,0,463.0,46.0,2.9,13.7,125.0,88.54,49.33
2018,5,9,6,15,320.5,59.5,2.95,14.1,123.0,106.57,70.57
2018,5,9,6,30,178.0,73.0,3.0,14.5,121.0,108.55,79.69
2018,5,9,6,45,135.0,106.5,3.1,14.95,147.5,139.73,108.47
2018,5,9,7,0,92.0,140.0,3.2,15.4,174.0,166.18,132.07
2018,5,9,7,15,129.0,160.5,3.25,15.85,215.5,206.34,164.84
2018,5,9,7,30,166.0,181.0,3.3,16.3,257.0,250.55,200.69
2018,5,9,7,45,194.0,205.5,3.35,16.75,304.5,298.08,238.79
2018,5,9,8,0,222.0,230.0,3.4,17.2,352.0,348.38,278.43
2018,5,9,8,15,341.5,222.0,3.45,17.55,429.0,425.98,340.19
2018,5,9,8,30,461.0,214.0,3.5,17.9,506.0,515.47,410.08
2018,5,9,8,45,456.5,234.0,3.6,18.3,540.0,554.72,438.72
2018,5,9,9,0,452.0,254.0,3.7,18.7,574.0,592.49,465.88
2018,5,9,9,15,653.0,188.0,3.75,19.0,679.0,702.28,550.74
2018,5,9,9,30,854.0,122.0,3.8,19.3,784.0,818.27,633.74
2018,5,9,9,45,890.5,110.5,3.9,19.6,827.5,866.93,665.95
2018,5,9,10,0,927.0,99.0,4.0,19.9,871.0,915.05,697.88
2018,5,9,10,15,932.0,100.5,4.0,20.05,897.5,947.26,718.42
2018,5,9,10,30,937.0,102.0,4.0,20.2,924.0,976.59,736.99
2018,5,9,10,45,941.5,102.5,4.05,20.4,944.5,1001.36,752.61
2018,5,9,11,0,946.0,103.0,4.1,20.6,965.0,1022.93,766.11
2018,5,9,11,15,948.0,103.5,4.1,20.7,977.5,1038.75,775.79
2018,5,9,11,30,950.0,104.0,4.1,20.8,990.0,1051.1,783.27
2018,5,9,11,45,949.5,105.0,4.1,20.85,994.5,1057.96,787.37
2018,5,9,12,0,949.0,106.0,4.1,20.9,999.0,1061.24,789.25
2018,5,9,12,15,945.0,108.0,4.05,20.95,995.0,1058.48,786.92
2018,5,9,12,30,941.0,110.0,4.0,21.0,991.0,1052.17,782.4
2018,5,9,12,45,934.5,112.5,3.95,21.05,979.0,1040.43,774.42
2018,5,9,13,0,928.0,115.0,3.9,21.1,967.0,1025.33,764.35
2018,5,9,13,15,924.5,113.5,3.9,21.1,948.5,1005.77,751.88
2018,5,9,13,30,921.0,112.0,3.9,21.1,930.0,982.98,737.31
2018,5,9,13,45,916.0,110.5,3.9,21.1,905.0,955.71,719.73
2018,5,9,14,0,911.0,109.0,3.9,21.1,880.0,925.52,700.16
2018,5,9,14,15,903.5,107.5,3.95,20.95,848.0,890.42,677.79
2018,5,9,14,30,896.0,106.0,4.0,20.8,816.0,852.88,653.53
2018,5,9,14,45,885.5,104.5,4.05,20.7,778.0,810.73,625.62
2018,5,9,15,0,875.0,103.0,4.1,20.6,740.0,766.76,596.1
2018,5,9,15,15,861.5,100.0,4.1,20.6,696.5,717.54,561.97
2018,5,9,15,30,848.0,97.0,4.1,20.6,653.0,667.25,525.91
2018,5,9,15,45,829.5,95.0,4.15,19.95,605.5,615.01,487.43
2018,5,9,16,0,811.0,93.0,4.2,19.3,558.0,561.42,446.69
2018,5,9,16,15,784.5,90.0,4.2,18.85,506.5,502.86,400.33
2018,5,9,16,30,758.0,87.0,4.2,18.4,455.0,445.61,353.56
2018,5,9,16,45,723.5,83.5,4.15,17.9,403.0,386.17,303.68
2018,5,9,17,0,689.0,80.0,4.1,17.4,351.0,328.77,254.14
2018,5,9,17,15,641.0,75.0,3.95,16.85,298.5,269.47,202.36
2018,5,9,17,30,593.0,70.0,3.8,16.3,246.0,215.06,154.29
2018,5,9,17,45,524.5,63.5,3.6,15.75,196.5,160.44,107.6
2018,5,9,18,0,456.0,57.0,3.4,15.2,147.0,113.57,69.63
2018,5,9,18,15,351.5,47.0,3.15,14.7,104.5,68.58,38.28
2018,5,9,18,30,247.0,37.0,2.9,14.2,62.0,34.6,18.4
2018,5,9,18,45,139.0,22.5,2.6,13.7,35.0,17.88,0.0
2018,5,9,19,0,31.0,8.0,2.3,13.2,8.0,7.86,0.0
2018,5,9,19,15,15.5,4.0,2.35,13.1,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.15,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.35,12.45,22.0,15.73,0.0
2018,5,10,5,30,158.0,30.0,2.4,12.7,42.0,23.63,10.03
2018,5,10,5,45,243.5,41.0,2.45,12.9,75.5,46.05,25.62
2018,5,10,6,0,329.0,52.0,2.5,13.1,109.0,80.83,48.57
2018,5,10,6,15,379.5,65.0,2.55,13.4,152.0,121.67,80.92
2018,5,10,6,30,430.0,78.0,2.6,13.7,195.0,168.31,120.47
2018,5,10,6,45,497.0,87.0,2.65,14.05,249.5,222.28,166.74
2018,5,10,7,0,564.0,96.0,2.7,14.4,304.0,282.67,218.7
2018,5,10,7,15,634.0,98.0,2.7,14.95,365.0,344.32,271.14
2018,5,10,7,30,704.0,100.0,2.7,15.5,426.0,412.86,328.17
2018,5,10,7,45,733.0,103.5,2.75,16.0,477.0,469.14,374.61
2018,5,10,8,0,762.0,107.0,2.8,16.5,528.0,527.43,421.22
2018,5,10,8,15,782.5,111.0,2.9,17.0,576.5,582.3,463.96
2018,5,10,8,30,803.0,115.0,3.0,17.5,625.0,637.52,505.74
2018,5,10,8,45,818.0,117.5,3.05,18.0,668.5,687.49,542.35
2018,5,10,9,0,833.0,120.0,3.1,18.5,712.0,736.73,576.37
2018,5,10,9,15,833.5,128.0,3.15,18.8,748.5,779.46,605.01
2018,5,10,9,30,834.0,136.0,3.2,19.1,785.0,819.86,631.72
2018,5,10,9,45,774.5,173.0,3.3,19.45,795.5,836.64,641.82
2018,5,10,10,0,715.0,210.0,3.4,19.8,806.0,849.76,649.58
2018,5,10,10,15,614.5,271.0,3.4,19.95,795.0,841.56,640.34
2018,5,10,10,30,514.0,332.0,3.4,20.1,784.0,825.46,624.93
2018,5,10,10,45,529.0,334.0,3.4,20.3,808.5,853.7,644.01
2018,5,10,11,0,544.0,336.0,3.4,20.5,833.0,880.5,661.64
2018,5,10,11,15,568.0,329.5,3.4,20.6,854.5,905.8,678.82
2018,5,10,11,30,592.0,323.0,3.4,20.7,876.0,929.36,694.79
2018,5,10,11,45,711.0,253.5,3.35,20.8,921.0,982.54,732.84
2018,5,10,12,0,830.0,184.0,3.3,20.9,966.0,1028.26,762.03
2018,5,10,12,15,787.5,209.5,3.35,21.0,949.5,1010.81,750.2
2018,5,10,12,30,745.0,235.0,3.4,21.1,933.0,995.41,740.34
2018,5,10,12,45,814.5,189.0,3.45,21.15,944.5,1006.18,748.14
2018,5,10,13,0,884.0,143.0,3.5,21.2,956.0,1011.2,752.02
2018,5,10,13,15,858.5,154.0,3.55,20.95,931.0,989.24,738.88
2018,5,10,13,30,833.0,165.0,3.6,20.7,906.0,959.62,720.75
2018,5,10,13,45,816.0,167.5,3.7,20.45,876.5,927.08,700.86
2018,5,10,14,0,799.0,170.0,3.8,20.2,847.0,892.5,679.34
2018,5,10,14,15,771.0,175.0,3.85,20.0,808.5,849.19,651.06
2018,5,10,14,30,743.0,180.0,3.9,19.8,770.0,807.14,623.38
2018,5,10,14,45,789.0,150.5,3.95,19.55,750.5,784.4,609.33
2018,5,10,15,0,835.0,121.0,4.0,19.3,731.0,757.69,592.21
2018,5,10,15,15,825.0,117.0,4.0,19.3,689.5,711.23,559.77
2018,5,10,15,30,815.0,113.0,4.0,19.3,648.0,663.49,524.67
2018,5,10,15,45,795.0,109.5,4.0,18.7,600.0,609.01,484.26
2018,5,10,16,0,775.0,106.0,4.0,18.1,552.0,554.67,442.73
2018,5,10,16,15,748.0,102.5,3.9,17.65,501.5,497.11,396.97
2018,5,10,16,30,721.0,99.0,3.8,17.2,451.0,440.54,350.66
2018,5,10,16,45,686.0,94.5,3.75,16.8,399.0,381.67,301.28
2018,5,10,17,0,651.0,90.0,3.7,16.4,347.0,325.7,252.98
2018,5,10,17,15,599.0,85.0,3.6,15.85,295.0,267.24,202.22
2018,5,10,17,30,547.0,80.0,3.5,15.3,243.0,214.13,155.64
2018,5,10,17,45,472.0,72.5,3.4,14.75,193.5,159.86,109.71
2018,5,10,18,0,397.0,65.0,3.3,14.2,144.0,113.14,72.14
2018,5,10,18,15,297.0,53.0,3.15,13.85,102.5,69.69,41.28
2018,5,10,18,30,197.0,41.0,3.0,13.5,61.0,37.57,21.4
2018,5,10,18,45,109.0,24.5,2.9,13.1,34.5,19.53,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.7,8.0,7.86,0.0
2018,5,10,19,15,10.5,4.0,2.8,12.65,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.5,1.25,10.75,1.5,0.0,0.0
2018,5,11,5,0,13.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,77.5,15.5,1.55,11.35,21.0,15.24,0.0
2018,5,11,5,30,142.0,28.0,1.8,11.9,39.0,21.85,9.65
2018,5,11,5,45,205.5,42.5,2.05,12.45,71.5,46.06,26.65
2018,5,11,6,0,269.0,57.0,2.3,13.0,104.0,79.73,50.18
2018,5,11,6,15,320.5,70.5,2.5,13.6,145.0,117.89,80.3
2018,5,11,6,30,372.0,84.0,2.7,14.2,186.0,161.95,117.23
2018,5,11,6,45,444.0,92.5,2.9,14.8,239.0,212.66,160.09
2018,5,11,7,0,516.0,101.0,3.1,15.4,292.0,272.36,210.84
2018,5,11,7,15,575.0,105.0,3.15,15.95,348.0,329.14,259.22
2018,5,11,7,30,634.0,109.0,3.2,16.5,404.0,391.69,311.46
2018,5,11,7,45,645.0,120.5,3.3,17.05,450.0,443.41,354.13
2018,5,11,8,0,656.0,132.0,3.4,17.6,496.0,495.26,395.59
2018,5,11,8,15,679.5,138.0,3.45,18.15,544.0,548.97,437.28
2018,5,11,8,30,703.0,144.0,3.5,18.7,592.0,603.55,478.45
2018,5,11,8,45,690.0,161.0,3.55,19.25,626.5,644.72,507.98
2018,5,11,9,0,677.0,178.0,3.6,19.8,661.0,683.07,534.66
2018,5,11,9,15,685.0,188.0,3.7,20.35,699.5,727.69,565.85
2018,5,11,9,30,693.0,198.0,3.8,20.9,738.0,770.99,595.44
2018,5,11,9,45,741.5,186.0,3.9,21.4,786.0,824.53,631.83
2018,5,11,10,0,790.0,174.0,4.0,21.9,834.0,876.46,666.02
2018,5,11,10,15,857.5,145.5,4.05,22.3,883.0,931.03,701.57
2018,5,11,10,30,925.0,117.0,4.1,22.7,932.0,981.66,733.93
2018,5,11,10,45,923.0,122.0,4.15,23.05,950.5,1004.54,747.52
2018,5,11,11,0,921.0,127.0,4.2,23.4,969.0,1024.02,759.06
2018,5,11,11,15,935.5,120.5,4.25,23.6,986.0,1044.55,771.8
2018,5,11,11,30,950.0,114.0,4.3,23.8,1003.0,1061.95,782.51
2018,5,11,11,45,953.0,113.0,4.3,24.0,1008.5,1070.21,786.98
2018,5,11,12,0,956.0,112.0,4.3,24.2,1014.0,1074.92,789.3
2018,5,11,12,15,954.5,112.0,4.3,24.3,1010.5,1072.56,787.44
2018,5,11,12,30,953.0,112.0,4.3,24.4,1007.0,1066.63,783.41
2018,5,11,12,45,950.5,112.5,4.3,24.5,997.0,1056.68,776.88
2018,5,11,13,0,948.0,113.0,4.3,24.6,987.0,1043.26,768.2
2018,5,11,13,15,944.0,112.0,4.3,24.65,968.0,1023.44,755.55
2018,5,11,13,30,940.0,111.0,4.3,24.7,949.0,1000.36,740.82
2018,5,11,13,45,935.5,109.0,4.3,24.8,923.5,972.65,722.89
2018,5,11,14,0,931.0,107.0,4.3,24.9,898.0,941.93,702.94
2018,5,11,14,15,923.5,105.5,4.4,24.9,865.5,906.31,680.34
2018,5,11,14,30,916.0,104.0,4.5,24.9,833.0,868.18,655.83
2018,5,11,14,45,906.0,102.0,4.55,24.9,794.5,825.27,627.66
2018,5,11,15,0,896.0,100.0,4.6,24.9,756.0,780.46,597.83
2018,5,11,15,15,883.0,98.0,4.6,24.9,712.5,731.84,564.64
2018,5,11,15,30,870.0,96.0,4.6,24.9,669.0,682.05,529.66
2018,5,11,15,45,853.0,93.0,4.6,24.65,621.0,628.72,490.14
2018,5,11,16,0,836.0,90.0,4.6,24.4,573.0,573.93,448.43
2018,5,11,16,15,814.5,87.0,4.4,24.05,522.5,516.8,403.35
2018,5,11,16,30,793.0,84.0,4.2,23.7,472.0,460.43,357.72
2018,5,11,16,45,765.5,79.5,4.0,23.3,420.0,401.09,308.62
2018,5,11,17,0,738.0,75.0,3.8,22.9,368.0,343.74,259.76
2018,5,11,17,15,697.0,70.0,3.5,22.1,315.0,283.12,207.83
2018,5,11,17,30,656.0,65.0,3.2,21.3,262.0,227.31,159.22
2018,5,11,17,45,595.0,58.5,2.85,20.5,211.0,170.48,111.06
2018,5,11,18,0,534.0,52.0,2.5,19.7,160.0,120.47,70.7
2018,5,11,18,15,437.5,43.0,2.4,18.95,115.0,72.32,37.33
2018,5,11,18,30,341.0,34.0,2.3,18.2,70.0,35.37,17.23
2018,5,11,18,45,204.5,21.5,2.15,17.5,40.0,17.4,0.0
2018,5,11,19,0,68.0,9.0,2.0,16.8,10.0,8.85,0.0
2018,5,11,19,15,34.0,4.5,1.95,16.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.15,12.1,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.3,4.0,0.0,0.0
2018,5,12,5,15,138.0,17.0,1.15,13.2,27.0,16.71,0.0
2018,5,12,5,30,252.0,30.0,1.2,14.1,50.0,24.48,12.02
2018,5,12,5,45,363.0,39.5,1.2,15.0,91.5,51.89,26.6
2018,5,12,6,0,474.0,49.0,1.2,15.9,133.0,94.89,53.52
2018,5,12,6,15,545.0,55.5,1.35,16.6,182.5,141.3,89.06
2018,5,12,6,30,616.0,62.0,1.5,17.3,232.0,195.8,134.34
2018,5,12,6,45,664.0,67.0,1.65,18.05,285.0,250.3,181.76
2018,5,12,7,0,712.0,72.0,1.8,18.8,338.0,310.59,233.76
2018,5,12,7,15,745.5,76.0,1.85,19.45,391.0,367.98,282.76
2018,5,12,7,30,779.0,80.0,1.9,20.1,444.0,428.16,332.48
2018,5,12,7,45,803.0,83.0,1.95,20.8,495.0,485.09,378.11
2018,5,12,8,0,827.0,86.0,2.0,21.5,546.0,543.18,422.98
2018,5,12,8,15,845.0,88.5,2.05,21.95,594.5,597.37,463.91
2018,5,12,8,30,863.0,91.0,2.1,22.4,643.0,651.91,503.8
2018,5,12,8,45,877.5,93.0,2.1,22.9,688.0,703.21,539.12
2018,5,12,9,0,892.0,95.0,2.1,23.4,733.0,753.6,571.57
2018,5,12,9,15,899.0,99.0,2.1,23.7,772.0,799.06,600.48
2018,5,12,9,30,906.0,103.0,2.1,24.0,811.0,842.53,627.63
2018,5,12,9,45,909.0,107.5,2.15,24.3,843.5,880.92,651.5
2018,5,12,10,0,912.0,112.0,2.2,24.6,876.0,916.66,673.44
2018,5,12,10,15,917.0,113.5,2.3,24.75,902.5,948.33,693.5
2018,5,12,10,30,922.0,115.0,2.4,24.9,929.0,977.16,711.71
2018,5,12,10,45,925.5,116.5,2.45,25.1,949.0,1001.58,726.45
2018,5,12,11,0,929.0,118.0,2.5,25.3,969.0,1022.84,739.21
2018,5,12,11,15,930.5,118.5,2.6,25.4,980.5,1037.85,748.86
2018,5,12,11,30,932.0,119.0,2.7,25.5,992.0,1049.46,756.5
2018,5,12,11,45,932.0,119.5,2.8,25.55,996.5,1056.12,761.26
2018,5,12,12,0,932.0,120.0,2.9,25.6,1001.0,1059.3,763.94
2018,5,12,12,15,925.0,123.5,3.0,25.55,995.5,1055.04,762.3
2018,5,12,12,30,918.0,127.0,3.1,25.5,990.0,1047.34,758.6
2018,5,12,12,45,908.5,130.5,3.2,25.5,977.0,1033.82,751.07
2018,5,12,13,0,899.0,134.0,3.3,25.5,964.0,1017.13,741.55
2018,5,12,13,15,893.5,133.5,3.4,25.3,945.0,997.18,730.49
2018,5,12,13,30,888.0,133.0,3.5,25.1,926.0,974.2,717.4
2018,5,12,13,45,880.5,132.0,3.6,24.95,900.0,945.97,700.59
2018,5,12,14,0,873.0,131.0,3.7,24.8,874.0,915.08,681.88
2018,5,12,14,15,863.5,130.0,3.75,24.55,842.0,879.96,660.1
2018,5,12,14,30,854.0,129.0,3.8,24.3,810.0,845.75,638.74
2018,5,12,14,45,840.5,127.0,3.85,24.0,771.0,801.92,610.52
2018,5,12,15,0,827.0,125.0,3.9,23.7,732.0,756.62,580.9
2018,5,12,15,15,811.5,122.0,3.9,23.7,688.5,707.66,547.36
2018,5,12,15,30,796.0,119.0,3.9,23.7,645.0,657.93,511.2
2018,5,12,15,45,776.0,116.0,3.85,22.95,598.0,604.88,472.74
2018,5,12,16,0,756.0,113.0,3.8,22.2,551.0,552.01,433.24
2018,5,12,16,15,730.5,108.5,3.7,21.75,501.0,494.94,388.74
2018,5,12,16,30,705.0,104.0,3.6,21.3,451.0,439.3,344.07
2018,5,12,16,45,671.0,99.0,3.55,20.8,399.5,381.22,296.37
2018,5,12,17,0,637.0,94.0,3.5,20.3,348.0,325.93,249.65
2018,5,12,17,15,591.5,87.5,3.2,19.7,297.0,268.73,200.64
2018,5,12,17,30,546.0,81.0,2.9,19.1,246.0,216.17,155.1
2018,5,12,17,45,481.0,72.0,2.65,18.45,197.0,162.31,109.85
2018,5,12,18,0,416.0,63.0,2.4,17.8,148.0,115.82,72.52
2018,5,12,18,15,322.5,51.0,2.15,17.05,106.0,70.8,40.59
2018,5,12,18,30,229.0,39.0,1.9,16.3,64.0,37.24,20.37
2018,5,12,18,45,131.5,23.5,1.6,15.5,36.5,18.53,0.0
2018,5,12,19,0,34.0,8.0,1.3,14.7,9.0,7.86,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.45,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.5,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.5,13.1,4.0,0.0,0.0
2018,5,13,5,15,73.0,19.5,2.6,13.25,25.0,19.17,0.0
2018,5,13,5,30,138.0,35.0,2.7,13.4,46.0,28.77,15.77
2018,5,13,5,45,234.5,48.5,2.8,13.55,84.0,53.58,31.71
2018,5,13,6,0,331.0,62.0,2.9,13.7,122.0,91.81,57.49
2018,5,13,6,15,394.5,74.0,2.85,13.95,167.5,134.26,90.82
2018,5,13,6,30,458.0,86.0,2.8,14.2,213.0,183.91,132.45
2018,5,13,6,45,515.0,93.5,2.8,14.45,264.5,235.56,177.2
2018,5,13,7,0,572.0,101.0,2.8,14.7,316.0,292.31,226.39
2018,5,13,7,15,611.5,107.0,2.75,15.15,367.0,346.6,273.19
2018,5,13,7,30,651.0,113.0,2.7,15.6,418.0,404.51,321.78
2018,5,13,7,45,682.0,116.5,2.6,16.05,468.0,459.0,366.33
2018,5,13,8,0,713.0,120.0,2.5,16.5,518.0,515.58,411.05
2018,5,13,8,15,736.0,123.0,2.5,17.05,565.5,568.64,451.79
2018,5,13,8,30,759.0,126.0,2.5,17.6,613.0,622.13,491.63
2018,5,13,8,45,778.0,128.5,2.5,18.1,657.5,672.79,528.31
