Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.8,13.5,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.8,13.8,15.0,12.78,0.0
2018,6,2,5,15,207.0,25.0,0.95,14.5,45.5,20.02,6.28
2018,6,2,5,30,330.0,37.0,1.1,15.2,76.0,34.25,18.92
2018,6,2,5,45,419.0,45.5,1.25,15.85,119.0,68.1,36.17
2018,6,2,6,0,508.0,54.0,1.4,16.5,162.0,112.06,66.05
2018,6,2,6,15,567.5,60.0,1.35,17.3,210.5,158.35,102.88
2018,6,2,6,30,627.0,66.0,1.3,18.1,259.0,211.21,147.31
2018,6,2,6,45,668.5,70.5,1.25,18.9,310.0,263.75,192.67
2018,6,2,7,0,710.0,75.0,1.2,19.7,361.0,321.41,241.5
2018,6,2,7,15,739.5,79.5,1.2,20.75,412.5,377.01,287.49
2018,6,2,7,30,769.0,84.0,1.2,21.8,464.0,434.95,333.58
2018,6,2,7,45,791.5,86.5,1.15,22.9,513.5,489.37,375.01
2018,6,2,8,0,814.0,89.0,1.1,24.0,563.0,544.83,415.34
2018,6,2,8,15,831.0,92.0,1.25,24.9,610.0,598.2,454.21
2018,6,2,8,30,848.0,95.0,1.4,25.8,657.0,650.79,491.35
2018,6,2,8,45,861.5,96.5,1.5,26.7,700.0,699.51,523.63
2018,6,2,9,0,875.0,98.0,1.6,27.6,743.0,747.32,553.39
2018,6,2,9,15,881.0,102.0,1.75,28.25,780.5,790.67,580.65
2018,6,2,9,30,887.0,106.0,1.9,28.9,818.0,832.05,606.32
2018,6,2,9,45,890.0,111.0,2.0,29.6,850.0,869.75,628.73
2018,6,2,10,0,893.0,116.0,2.1,30.3,882.0,904.93,649.31
2018,6,2,10,15,899.0,117.0,2.2,30.75,908.5,936.12,667.84
2018,6,2,10,30,905.0,118.0,2.3,31.2,935.0,964.67,684.65
2018,6,2,10,45,909.0,119.0,2.35,31.7,954.5,988.52,697.83
2018,6,2,11,0,913.0,120.0,2.4,32.2,974.0,1009.37,709.15
2018,6,2,11,15,915.5,121.0,2.4,32.5,987.0,1025.63,717.74
2018,6,2,11,30,918.0,122.0,2.4,32.8,1000.0,1038.67,724.42
2018,6,2,11,45,919.0,121.5,2.4,33.1,1004.5,1045.43,727.34
2018,6,2,12,0,920.0,121.0,2.4,33.4,1009.0,1048.85,728.38
2018,6,2,12,15,921.5,120.0,2.4,33.55,1007.5,1048.92,727.96
2018,6,2,12,30,923.0,119.0,2.4,33.7,1006.0,1045.64,725.63
2018,6,2,12,45,923.0,117.0,2.35,33.9,996.5,1036.48,719.17
2018,6,2,13,0,923.0,115.0,2.3,34.1,987.0,1023.99,710.83
2018,6,2,13,15,919.5,114.5,2.35,34.15,970.0,1006.34,700.93
2018,6,2,13,30,916.0,114.0,2.4,34.2,953.0,985.57,689.16
2018,6,2,13,45,910.5,113.0,2.4,34.2,929.0,959.43,673.7
2018,6,2,14,0,905.0,112.0,2.4,34.2,905.0,930.48,656.5
2018,6,2,14,15,898.0,110.0,2.45,34.1,874.0,896.55,636.75
2018,6,2,14,30,891.0,108.0,2.5,34.0,843.0,860.23,615.26
2018,6,2,14,45,881.5,106.5,2.55,33.85,806.5,820.18,591.21
2018,6,2,15,0,872.0,105.0,2.6,33.7,770.0,778.28,565.61
2018,6,2,15,15,859.5,103.0,2.6,33.7,728.5,732.07,536.12
2018,6,2,15,30,847.0,101.0,2.6,33.7,687.0,684.7,505.45
2018,6,2,15,45,832.0,98.5,2.65,33.1,642.0,635.03,472.04
2018,6,2,16,0,817.0,96.0,2.7,32.5,597.0,583.91,436.42
2018,6,2,16,15,797.0,92.5,2.7,31.95,548.5,528.89,396.52
2018,6,2,16,30,777.0,89.0,2.7,31.4,500.0,474.47,355.68
2018,6,2,16,45,750.0,85.5,2.7,30.9,449.5,417.81,311.73
2018,6,2,17,0,723.0,82.0,2.7,30.4,399.0,363.02,267.78
2018,6,2,17,15,686.5,77.5,2.5,29.35,348.0,305.13,220.73
2018,6,2,17,30,650.0,73.0,2.3,28.3,297.0,251.57,176.1
2018,6,2,17,45,599.0,67.0,2.05,27.25,247.5,196.99,130.91
2018,6,2,18,0,548.0,61.0,1.8,26.2,198.0,147.89,91.05
2018,6,2,18,15,473.0,53.5,1.6,24.95,152.5,100.38,56.01
2018,6,2,18,30,398.0,46.0,1.4,23.7,107.0,61.41,31.67
2018,6,2,18,45,285.0,35.5,1.25,22.4,71.0,28.09,17.12
2018,6,2,19,0,172.0,25.0,1.1,21.1,35.0,19.8,0.11
2018,6,2,19,15,88.5,13.0,1.0,20.65,18.0,12.78,0.0
2018,6,2,19,30,5.0,1.0,0.9,20.2,1.0,0.0,0.0
2018,6,2,19,45,2.5,0.5,0.85,19.7,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.75,14.9,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.9,15.2,16.0,13.76,0.0
2018,6,3,5,15,211.5,26.0,2.05,15.8,47.0,20.99,7.07
2018,6,3,5,30,336.0,38.0,2.2,16.4,78.0,35.38,19.6
2018,6,3,5,45,425.0,46.0,2.4,17.05,121.0,69.04,36.54
2018,6,3,6,0,514.0,54.0,2.6,17.7,164.0,112.85,66.21
2018,6,3,6,15,572.5,60.0,2.5,18.45,212.5,159.28,103.24
2018,6,3,6,30,631.0,66.0,2.4,19.2,261.0,212.16,147.87
2018,6,3,6,45,672.5,71.0,2.35,20.0,312.5,265.37,194.04
2018,6,3,7,0,714.0,76.0,2.3,20.8,364.0,323.74,243.85
2018,6,3,7,15,743.0,79.5,2.25,21.75,414.5,378.34,289.61
2018,6,3,7,30,772.0,83.0,2.2,22.7,465.0,435.2,335.55
2018,6,3,7,45,793.5,86.0,2.15,23.65,514.5,489.75,378.06
2018,6,3,8,0,815.0,89.0,2.1,24.6,564.0,545.22,419.55
2018,6,3,8,15,831.5,92.0,2.1,25.3,611.0,598.32,458.33
2018,6,3,8,30,848.0,95.0,2.1,26.0,658.0,650.6,495.2
2018,6,3,8,45,861.0,97.0,2.1,26.75,701.0,699.47,527.66
2018,6,3,9,0,874.0,99.0,2.1,27.5,744.0,747.37,557.44
2018,6,3,9,15,881.5,102.0,2.15,28.1,781.5,790.83,584.3
2018,6,3,9,30,889.0,105.0,2.2,28.7,819.0,832.43,609.55
2018,6,3,9,45,893.5,108.5,2.25,29.3,851.0,869.95,631.79
2018,6,3,10,0,898.0,112.0,2.3,29.9,883.0,905.05,652.23
2018,6,3,10,15,904.0,113.0,2.4,30.25,909.5,936.39,671.2
2018,6,3,10,30,910.0,114.0,2.5,30.6,936.0,965.07,688.42
2018,6,3,10,45,914.0,115.5,2.55,31.0,956.0,989.54,702.35
2018,6,3,11,0,918.0,117.0,2.6,31.4,976.0,1011.0,714.41
2018,6,3,11,15,920.5,117.0,2.65,31.7,988.5,1026.35,722.98
2018,6,3,11,30,923.0,117.0,2.7,32.0,1001.0,1038.47,729.65
2018,6,3,11,45,924.0,116.5,2.75,32.3,1005.5,1045.28,733.15
2018,6,3,12,0,925.0,116.0,2.8,32.6,1010.0,1048.75,734.71
2018,6,3,12,15,923.5,117.0,2.85,32.65,1007.5,1047.87,734.46
2018,6,3,12,30,922.0,118.0,2.9,32.7,1005.0,1043.64,732.27
2018,6,3,12,45,919.5,118.0,3.0,32.7,995.0,1034.08,727.46
2018,6,3,13,0,917.0,118.0,3.1,32.7,985.0,1021.25,720.69
2018,6,3,13,15,914.0,116.5,3.1,32.55,968.0,1003.22,710.32
2018,6,3,13,30,911.0,115.0,3.1,32.4,951.0,982.06,698.05
2018,6,3,13,45,906.0,114.5,3.15,32.25,927.5,957.04,683.69
2018,6,3,14,0,901.0,114.0,3.2,32.1,904.0,929.21,667.47
2018,6,3,14,15,895.5,111.5,3.2,31.85,874.0,896.25,647.75
2018,6,3,14,30,890.0,109.0,3.2,31.6,844.0,860.81,626.26
2018,6,3,14,45,875.0,110.0,3.25,31.35,806.0,818.95,600.54
2018,6,3,15,0,860.0,111.0,3.3,31.1,768.0,775.63,573.5
2018,6,3,15,15,851.5,106.5,3.3,31.1,727.5,730.34,543.91
2018,6,3,15,30,843.0,102.0,3.3,31.1,687.0,683.58,512.94
2018,6,3,15,45,830.5,98.5,3.3,30.25,642.5,634.73,479.64
2018,6,3,16,0,818.0,95.0,3.3,29.4,598.0,584.18,443.98
2018,6,3,16,15,799.5,91.0,3.25,28.7,549.5,529.47,403.62
2018,6,3,16,30,781.0,87.0,3.2,28.0,501.0,475.2,362.21
2018,6,3,16,45,758.5,83.0,3.2,27.35,452.0,419.86,318.57
2018,6,3,17,0,736.0,79.0,3.2,26.7,403.0,365.9,274.51
2018,6,3,17,15,701.5,74.5,3.1,25.7,352.0,309.06,227.35
2018,6,3,17,30,667.0,70.0,3.0,24.7,301.0,254.22,180.79
2018,6,3,17,45,618.5,64.5,2.9,23.7,251.5,199.72,134.69
2018,6,3,18,0,570.0,59.0,2.8,22.7,202.0,150.42,93.74
2018,6,3,18,15,498.0,51.5,2.7,21.7,156.0,101.94,57.05
2018,6,3,18,30,426.0,44.0,2.6,20.7,110.0,61.63,31.26
2018,6,3,18,45,314.5,34.0,2.55,19.7,73.5,27.04,16.57
2018,6,3,19,0,203.0,24.0,2.5,18.7,37.0,19.63,1.43
2018,6,3,19,15,106.0,13.0,2.5,18.15,19.5,12.78,0.0
2018,6,3,19,30,9.0,2.0,2.5,17.6,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.45,17.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,2.65,13.45,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,2.8,13.6,16.0,12.78,0.0
2018,6,4,5,15,234.5,24.5,2.9,14.05,48.0,19.41,6.43
2018,6,4,5,30,366.0,36.0,3.0,14.5,80.0,33.87,18.21
2018,6,4,5,45,453.5,43.0,3.05,14.95,123.0,68.2,35.14
2018,6,4,6,0,541.0,50.0,3.1,15.4,166.0,112.46,65.35
2018,6,4,6,15,597.5,56.0,3.2,16.1,215.0,159.99,103.85
2018,6,4,6,30,654.0,62.0,3.3,16.8,264.0,213.73,150.02
2018,6,4,6,45,694.0,66.0,3.4,17.45,315.0,267.83,197.97
2018,6,4,7,0,734.0,70.0,3.5,18.1,366.0,324.66,247.85
2018,6,4,7,15,762.0,73.0,3.6,18.65,417.0,379.38,295.45
2018,6,4,7,30,790.0,76.0,3.7,19.2,468.0,436.23,343.44
2018,6,4,7,45,810.5,79.5,3.8,19.75,517.5,491.63,388.92
2018,6,4,8,0,831.0,83.0,3.9,20.3,567.0,547.81,433.57
2018,6,4,8,15,847.5,85.0,3.9,20.75,614.0,600.35,474.12
2018,6,4,8,30,864.0,87.0,3.9,21.2,661.0,652.73,513.34
2018,6,4,8,45,876.0,90.0,3.95,21.65,704.5,702.58,548.66
2018,6,4,9,0,888.0,93.0,4.0,22.1,748.0,751.37,581.58
2018,6,4,9,15,893.5,97.0,4.0,22.4,785.5,794.83,610.36
2018,6,4,9,30,899.0,101.0,4.0,22.7,823.0,836.25,637.39
2018,6,4,9,45,900.5,106.5,4.05,22.95,854.5,873.6,661.65
2018,6,4,10,0,902.0,112.0,4.1,23.2,886.0,908.31,683.92
2018,6,4,10,15,908.0,113.0,4.1,23.35,913.0,939.77,703.87
2018,6,4,10,30,914.0,114.0,4.1,23.5,940.0,968.56,721.93
2018,6,4,10,45,919.0,115.0,4.1,23.6,960.5,993.58,737.56
2018,6,4,11,0,924.0,116.0,4.1,23.7,981.0,1015.61,751.22
2018,6,4,11,15,928.0,116.0,4.15,23.7,995.0,1032.55,762.15
2018,6,4,11,30,932.0,116.0,4.2,23.7,1009.0,1046.26,771.07
2018,6,4,11,45,934.0,115.5,4.25,23.75,1014.5,1054.17,776.14
2018,6,4,12,0,936.0,115.0,4.3,23.8,1020.0,1058.71,779.13
2018,6,4,12,15,935.5,115.0,4.35,23.7,1017.5,1057.86,779.17
2018,6,4,12,30,935.0,115.0,4.4,23.6,1015.0,1053.61,777.11
2018,6,4,12,45,933.0,114.5,4.45,23.5,1005.0,1043.98,771.62
2018,6,4,13,0,931.0,114.0,4.5,23.4,995.0,1031.03,763.98
2018,6,4,13,15,928.5,113.0,4.5,23.2,978.5,1013.82,753.67
2018,6,4,13,30,926.0,112.0,4.5,23.0,962.0,993.43,741.29
2018,6,4,13,45,922.0,110.0,4.55,22.85,938.0,967.54,725.49
2018,6,4,14,0,918.0,108.0,4.6,22.7,914.0,938.74,707.65
2018,6,4,14,15,911.0,107.0,4.6,22.45,883.5,905.57,686.58
2018,6,4,14,30,904.0,106.0,4.6,22.2,853.0,869.95,663.67
2018,6,4,14,45,895.5,103.5,4.6,21.9,816.5,829.35,637.17
2018,6,4,15,0,887.0,101.0,4.6,21.6,780.0,786.8,608.99
2018,6,4,15,15,875.0,99.5,4.6,21.6,738.5,740.97,577.38
2018,6,4,15,30,863.0,98.0,4.6,21.6,697.0,693.89,544.51
2018,6,4,15,45,847.5,95.5,4.55,20.9,651.5,642.57,507.32
2018,6,4,16,0,832.0,93.0,4.5,20.2,606.0,591.18,468.68
2018,6,4,16,15,812.0,90.0,4.45,19.7,557.0,536.01,425.61
2018,6,4,16,30,792.0,87.0,4.4,19.2,508.0,481.41,381.67
2018,6,4,16,45,765.5,84.0,4.35,18.75,457.5,424.75,334.71
2018,6,4,17,0,739.0,81.0,4.3,18.3,407.0,369.87,287.82
2018,6,4,17,15,703.5,77.0,4.2,17.7,356.0,311.95,237.6
2018,6,4,17,30,668.0,73.0,4.1,17.1,305.0,258.22,189.99
2018,6,4,17,45,615.5,67.5,4.05,16.5,254.5,202.72,141.47
2018,6,4,18,0,563.0,62.0,4.0,15.9,204.0,152.85,98.81
2018,6,4,18,15,484.5,54.5,3.85,15.4,157.5,103.96,60.81
2018,6,4,18,30,406.0,47.0,3.7,14.9,111.0,63.97,34.47
2018,6,4,18,45,289.0,36.5,3.6,14.35,74.0,29.91,19.49
2018,6,4,19,0,172.0,26.0,3.5,13.8,37.0,20.55,3.11
2018,6,4,19,15,89.5,14.0,3.45,13.6,19.5,13.76,0.0
2018,6,4,19,30,7.0,2.0,3.4,13.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.4,13.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.35,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.5,12.0,15.0,12.78,0.0
2018,6,5,5,15,162.5,29.0,3.6,12.3,46.0,22.84,8.88
2018,6,5,5,30,268.0,45.0,3.7,12.6,77.0,39.85,24.23
2018,6,5,5,45,358.0,56.0,3.8,12.85,120.0,73.08,42.95
2018,6,5,6,0,448.0,67.0,3.9,13.1,163.0,117.15,73.97
2018,6,5,6,15,506.0,75.5,3.9,13.35,211.0,162.11,110.58
2018,6,5,6,30,564.0,84.0,3.9,13.6,259.0,213.57,154.91
2018,6,5,6,45,604.0,92.5,3.9,13.9,310.0,266.06,201.6
2018,6,5,7,0,644.0,101.0,3.9,14.2,361.0,322.63,251.47
2018,6,5,7,15,679.0,106.0,3.9,14.65,413.0,377.6,299.24
2018,6,5,7,30,714.0,111.0,3.9,15.1,465.0,435.54,348.27
2018,6,5,7,45,742.0,114.0,3.9,15.55,515.5,490.67,393.83
2018,6,5,8,0,770.0,117.0,3.9,16.0,566.0,547.45,439.37
2018,6,5,8,15,783.0,121.5,3.85,16.5,610.5,598.26,478.72
2018,6,5,8,30,796.0,126.0,3.8,17.0,655.0,648.33,516.33
2018,6,5,8,45,771.5,143.5,3.8,17.5,683.5,684.78,542.23
2018,6,5,9,0,747.0,161.0,3.8,18.0,712.0,718.08,565.05
2018,6,5,9,15,799.0,147.0,3.8,18.45,764.5,773.76,603.86
2018,6,5,9,30,851.0,133.0,3.8,18.9,817.0,831.76,642.76
2018,6,5,9,45,876.5,126.5,3.75,19.3,856.0,873.15,669.18
2018,6,5,10,0,902.0,120.0,3.7,19.7,895.0,916.11,696.42
2018,6,5,10,15,919.5,114.5,3.7,20.05,925.5,951.44,718.48
2018,6,5,10,30,937.0,109.0,3.7,20.4,956.0,984.63,738.96
2018,6,5,10,45,888.0,142.0,3.7,20.75,958.5,990.99,741.3
2018,6,5,11,0,839.0,175.0,3.7,21.1,961.0,997.63,744.15
2018,6,5,11,15,860.0,165.5,3.7,21.25,980.5,1020.73,758.64
2018,6,5,11,30,881.0,156.0,3.7,21.4,1000.0,1035.43,767.44
2018,6,5,11,45,920.5,132.0,3.75,21.55,1018.0,1057.15,781.38
2018,6,5,12,0,960.0,108.0,3.8,21.7,1036.0,1075.63,793.16
2018,6,5,12,15,954.5,111.0,3.85,21.6,1032.0,1072.84,791.86
2018,6,5,12,30,949.0,114.0,3.9,21.5,1028.0,1066.6,788.58
2018,6,5,12,45,940.5,118.0,3.95,21.45,1016.5,1055.01,781.73
2018,6,5,13,0,932.0,122.0,4.0,21.4,1005.0,1040.2,772.84
2018,6,5,13,15,930.0,120.5,4.05,21.2,988.5,1023.0,762.88
2018,6,5,13,30,928.0,119.0,4.1,21.0,972.0,1002.61,750.8
2018,6,5,13,45,924.5,117.0,4.1,20.8,948.0,977.2,735.03
2018,6,5,14,0,921.0,115.0,4.1,20.6,924.0,948.84,717.24
2018,6,5,14,15,914.0,112.5,4.1,20.35,892.5,914.12,695.12
2018,6,5,14,30,907.0,110.0,4.1,20.1,861.0,876.95,671.16
2018,6,5,14,45,900.0,107.0,4.1,19.8,824.5,837.0,645.14
2018,6,5,15,0,893.0,104.0,4.1,19.5,788.0,794.98,617.35
2018,6,5,15,15,881.5,102.0,4.1,19.5,746.5,748.8,585.54
2018,6,5,15,30,870.0,100.0,4.1,19.5,705.0,701.33,552.41
2018,6,5,15,45,856.5,96.5,4.05,18.95,659.5,650.02,515.01
2018,6,5,16,0,843.0,93.0,4.0,18.4,614.0,598.43,476.0
2018,6,5,16,15,825.0,89.5,3.95,18.05,565.0,543.35,432.79
2018,6,5,16,30,807.0,86.0,3.9,17.7,516.0,488.62,388.52
2018,6,5,16,45,782.0,82.5,3.85,17.4,465.0,431.37,340.88
2018,6,5,17,0,757.0,79.0,3.8,17.1,414.0,375.73,293.14
2018,6,5,17,15,720.5,75.0,3.7,16.55,362.0,317.57,242.6
2018,6,5,17,30,684.0,71.0,3.6,16.0,310.0,261.59,193.0
2018,6,5,17,45,631.5,66.0,3.55,15.5,259.0,205.67,143.86
2018,6,5,18,0,579.0,61.0,3.5,15.0,208.0,155.36,100.57
2018,6,5,18,15,500.0,54.5,3.35,14.5,161.5,106.39,62.35
2018,6,5,18,30,421.0,48.0,3.2,14.0,115.0,66.39,35.96
2018,6,5,18,45,303.5,38.0,3.05,13.5,77.5,31.89,21.32
2018,6,5,19,0,186.0,28.0,2.9,13.0,40.0,22.22,4.93
2018,6,5,19,15,97.0,15.0,2.95,12.85,21.0,14.74,0.0
2018,6,5,19,30,8.0,2.0,3.0,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.05,12.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,1.0,4.0,3.35,12.4,4.0,0.0,0.0
2018,6,6,5,0,2.0,8.0,3.4,12.5,8.0,7.86,0.0
2018,6,6,5,15,21.0,21.5,3.45,12.7,24.0,20.31,7.43
2018,6,6,5,30,40.0,35.0,3.5,12.9,40.0,31.91,20.08
2018,6,6,5,45,74.5,53.5,3.5,13.05,67.5,54.04,37.18
2018,6,6,6,0,109.0,72.0,3.5,13.2,95.0,80.44,57.92
2018,6,6,6,15,111.5,91.0,3.55,13.5,120.0,105.63,79.59
2018,6,6,6,30,114.0,110.0,3.6,13.8,145.0,131.26,101.84
2018,6,6,6,45,133.0,131.5,3.6,14.05,180.0,164.42,129.78
2018,6,6,7,0,152.0,153.0,3.6,14.3,215.0,199.76,159.39
2018,6,6,7,15,175.0,155.0,3.6,14.65,235.0,220.25,176.59
2018,6,6,7,30,198.0,157.0,3.6,15.0,255.0,243.61,196.12
2018,6,6,7,45,305.0,183.0,3.65,15.3,352.0,334.21,269.62
2018,6,6,8,0,412.0,209.0,3.7,15.6,449.0,437.45,351.64
2018,6,6,8,15,398.5,233.0,3.7,16.05,481.0,474.23,379.39
2018,6,6,8,30,385.0,257.0,3.7,16.5,513.0,506.43,403.14
2018,6,6,8,45,443.0,254.0,3.75,16.95,567.0,565.03,447.86
2018,6,6,9,0,501.0,251.0,3.8,17.4,621.0,624.81,492.62
2018,6,6,9,15,665.5,194.5,3.8,17.75,713.0,718.7,564.54
2018,6,6,9,30,830.0,138.0,3.8,18.1,805.0,819.48,636.34
2018,6,6,9,45,836.5,141.0,3.85,18.45,836.5,856.63,660.31
2018,6,6,10,0,843.0,144.0,3.9,18.8,868.0,891.65,683.01
2018,6,6,10,15,850.5,145.5,3.95,19.0,895.0,919.78,701.19
2018,6,6,10,30,858.0,147.0,4.0,19.2,922.0,949.09,720.17
2018,6,6,10,45,841.5,159.5,4.05,19.4,933.5,968.95,732.64
2018,6,6,11,0,825.0,172.0,4.1,19.6,945.0,980.84,739.77
2018,6,6,11,15,850.5,159.5,4.15,19.75,966.0,1005.1,755.59
2018,6,6,11,30,876.0,147.0,4.2,19.9,987.0,1021.42,765.96
2018,6,6,11,45,877.5,147.5,4.25,20.05,992.5,1029.49,770.93
2018,6,6,12,0,879.0,148.0,4.3,20.2,998.0,1034.42,773.94
2018,6,6,12,15,872.5,151.5,4.35,20.15,994.0,1031.11,772.14
2018,6,6,12,30,866.0,155.0,4.4,20.1,990.0,1024.67,768.4
2018,6,6,12,45,856.0,159.5,4.4,20.05,978.0,1012.68,760.72
2018,6,6,13,0,846.0,164.0,4.4,20.0,966.0,1003.53,755.03
2018,6,6,13,15,842.5,163.0,4.4,19.95,949.5,986.42,744.09
2018,6,6,13,30,839.0,162.0,4.4,19.9,933.0,966.43,731.28
2018,6,6,13,45,833.0,160.0,4.4,19.8,909.0,940.32,714.44
2018,6,6,14,0,827.0,158.0,4.4,19.7,885.0,911.66,695.83
2018,6,6,14,15,818.5,156.0,4.35,19.55,855.0,878.42,673.71
2018,6,6,14,30,810.0,154.0,4.3,19.4,825.0,843.09,650.18
2018,6,6,14,45,799.5,152.0,4.3,19.25,790.0,804.24,624.14
2018,6,6,15,0,789.0,150.0,4.3,19.1,755.0,763.83,596.73
2018,6,6,15,15,775.0,146.5,4.3,19.1,714.0,718.02,564.54
2018,6,6,15,30,761.0,143.0,4.3,19.1,673.0,671.71,530.24
2018,6,6,15,45,741.5,139.5,4.3,18.6,628.0,620.73,492.65
2018,6,6,16,0,722.0,136.0,4.3,18.1,583.0,569.91,454.17
2018,6,6,16,15,695.5,132.0,4.25,17.7,534.0,515.19,411.27
2018,6,6,16,30,669.0,128.0,4.2,17.3,485.0,461.86,368.35
2018,6,6,16,45,630.0,123.0,4.2,16.95,433.0,403.66,320.55
2018,6,6,17,0,591.0,118.0,4.2,16.6,381.0,348.72,274.29
2018,6,6,17,15,544.0,111.0,4.1,16.1,329.5,292.69,226.49
2018,6,6,17,30,497.0,104.0,4.0,15.6,278.0,240.32,181.25
2018,6,6,17,45,447.0,94.5,3.95,15.15,232.5,190.81,138.56
2018,6,6,18,0,397.0,85.0,3.9,14.7,187.0,146.68,101.23
2018,6,6,18,15,320.5,73.5,3.7,14.25,144.0,103.11,67.4
2018,6,6,18,30,244.0,62.0,3.5,13.8,101.0,68.03,43.08
2018,6,6,18,45,158.0,45.0,3.3,13.4,67.0,37.97,26.54
2018,6,6,19,0,72.0,28.0,3.1,13.0,33.0,23.22,6.37
2018,6,6,19,15,36.5,14.5,3.1,12.9,17.0,14.25,0.0
2018,6,6,19,30,1.0,1.0,3.1,12.8,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.15,12.7,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.15,11.9,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.2,11.9,12.0,10.81,0.0
2018,6,7,5,15,84.5,30.0,3.3,12.15,39.5,24.84,10.55
2018,6,7,5,30,149.0,49.0,3.4,12.4,67.0,42.88,27.98
2018,6,7,5,45,224.0,64.5,3.5,12.65,105.5,72.38,47.23
2018,6,7,6,0,299.0,80.0,3.6,12.9,144.0,109.35,73.99
2018,6,7,6,15,279.5,94.0,3.65,13.3,166.5,137.95,99.78
2018,6,7,6,30,260.0,108.0,3.7,13.7,189.0,163.48,123.72
2018,6,7,6,45,220.0,129.5,3.75,14.15,206.5,187.82,146.88
2018,6,7,7,0,180.0,151.0,3.8,14.6,224.0,207.52,165.13
2018,6,7,7,15,158.0,175.5,3.8,15.1,246.0,232.85,186.63
2018,6,7,7,30,136.0,200.0,3.8,15.6,268.0,255.84,205.35
2018,6,7,7,45,145.5,223.5,3.8,16.05,302.5,291.45,233.65
2018,6,7,8,0,155.0,247.0,3.8,16.5,337.0,327.93,262.1
2018,6,7,8,15,345.0,228.5,3.75,16.95,451.5,435.01,347.91
2018,6,7,8,30,535.0,210.0,3.7,17.4,566.0,560.17,445.48
2018,6,7,8,45,649.0,184.5,3.65,17.85,644.0,640.57,506.45
2018,6,7,9,0,763.0,159.0,3.6,18.3,722.0,727.23,570.8
2018,6,7,9,15,785.5,157.0,3.65,18.7,763.0,772.7,601.81
2018,6,7,9,30,808.0,155.0,3.7,19.1,804.0,818.45,632.35
2018,6,7,9,45,830.5,149.5,3.7,19.5,840.5,859.86,659.19
2018,6,7,10,0,853.0,144.0,3.7,19.9,877.0,900.12,684.92
2018,6,7,10,15,860.0,146.0,3.8,20.15,904.5,928.59,703.27
2018,6,7,10,30,867.0,148.0,3.9,20.4,932.0,958.18,722.43
2018,6,7,10,45,872.5,149.0,4.0,20.65,952.5,982.75,738.13
2018,6,7,11,0,878.0,150.0,4.1,20.9,973.0,1004.5,751.97
2018,6,7,11,15,881.5,150.5,4.15,21.0,986.5,1020.86,762.38
2018,6,7,11,30,885.0,151.0,4.2,21.1,1000.0,1034.16,770.85
2018,6,7,11,45,887.0,151.0,4.25,21.15,1005.5,1042.34,776.16
2018,6,7,12,0,889.0,151.0,4.3,21.2,1011.0,1047.34,779.49
2018,6,7,12,15,888.5,151.0,4.3,21.3,1009.0,1046.62,778.68
2018,6,7,12,30,888.0,151.0,4.3,21.4,1007.0,1042.69,775.89
2018,6,7,12,45,886.0,151.0,4.25,21.45,998.0,1034.08,769.94
2018,6,7,13,0,884.0,151.0,4.2,21.5,989.0,1022.31,762.02
2018,6,7,13,15,881.5,149.0,4.2,21.55,972.5,1004.98,750.79
2018,6,7,13,30,879.0,147.0,4.2,21.6,956.0,984.62,737.61
2018,6,7,13,45,875.5,144.0,4.2,21.6,932.5,959.4,721.33
2018,6,7,14,0,872.0,141.0,4.2,21.6,909.0,931.39,703.16
2018,6,7,14,15,867.5,138.5,4.15,21.55,880.5,900.34,682.73
2018,6,7,14,30,863.0,136.0,4.1,21.5,852.0,866.82,660.54
2018,6,7,14,45,855.0,132.5,4.1,21.45,816.0,829.75,635.96
2018,6,7,15,0,847.0,129.0,4.1,21.4,780.0,787.8,607.74
2018,6,7,15,15,834.0,126.5,4.1,21.4,738.5,741.53,576.02
2018,6,7,15,30,821.0,124.0,4.1,21.4,697.0,694.19,542.38
2018,6,7,15,45,807.0,119.5,4.0,20.85,652.0,643.4,505.32
2018,6,7,16,0,793.0,115.0,3.9,20.3,607.0,592.13,466.89
2018,6,7,16,15,776.0,109.5,3.85,19.85,558.5,538.01,425.12
2018,6,7,16,30,759.0,104.0,3.8,19.4,510.0,484.21,382.32
2018,6,7,16,45,734.0,98.5,3.7,18.95,459.5,426.6,335.19
2018,6,7,17,0,709.0,93.0,3.6,18.5,409.0,371.32,288.54
2018,6,7,17,15,672.5,88.0,3.5,17.95,358.0,314.53,239.8
2018,6,7,17,30,636.0,83.0,3.4,17.4,307.0,261.15,193.02
2018,6,7,17,45,585.5,75.5,3.3,16.8,256.5,205.8,145.01
2018,6,7,18,0,535.0,68.0,3.2,16.2,206.0,155.9,102.48
2018,6,7,18,15,458.5,60.0,3.0,15.6,160.0,108.08,65.22
2018,6,7,18,30,382.0,52.0,2.8,15.0,114.0,68.99,38.97
2018,6,7,18,45,273.0,40.5,2.6,14.4,77.0,33.79,22.98
2018,6,7,19,0,164.0,29.0,2.4,13.8,40.0,22.98,7.03
2018,6,7,19,15,85.0,15.5,2.35,13.45,21.0,15.24,0.0
2018,6,7,19,30,6.0,2.0,2.3,13.1,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.25,12.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.5,7.0,2.25,11.75,8.0,0.0,0.0
2018,6,8,5,0,77.0,14.0,2.4,12.1,16.0,13.76,0.0
2018,6,8,5,15,184.5,27.5,2.55,12.7,46.0,21.53,8.49
2018,6,8,5,30,292.0,41.0,2.7,13.3,76.0,36.74,21.43
2018,6,8,5,45,374.0,51.5,2.85,13.85,118.0,70.72,40.28
2018,6,8,6,0,456.0,62.0,3.0,14.4,160.0,113.07,69.83
2018,6,8,6,15,514.5,70.0,3.0,14.9,208.0,158.03,106.1
2018,6,8,6,30,573.0,78.0,3.0,15.4,256.0,209.51,149.98
2018,6,8,6,45,615.0,84.0,3.0,15.9,306.0,260.56,194.94
2018,6,8,7,0,657.0,90.0,3.0,16.4,356.0,315.85,243.15
2018,6,8,7,15,689.0,94.5,3.0,17.05,406.5,369.67,289.38
2018,6,8,7,30,721.0,99.0,3.0,17.7,457.0,426.14,336.44
2018,6,8,7,45,745.0,103.0,3.0,18.3,506.5,481.09,380.99
2018,6,8,8,0,769.0,107.0,3.0,18.9,556.0,536.5,424.49
2018,6,8,8,15,788.0,110.5,3.0,19.45,603.0,589.39,464.8
2018,6,8,8,30,807.0,114.0,3.0,20.0,650.0,642.51,504.04
2018,6,8,8,45,821.5,116.5,3.05,20.55,693.0,691.45,539.31
2018,6,8,9,0,836.0,119.0,3.1,21.1,736.0,739.68,571.76
2018,6,8,9,15,845.5,121.5,3.15,21.6,773.5,783.07,600.12
2018,6,8,9,30,855.0,124.0,3.2,22.1,811.0,822.47,625.33
2018,6,8,9,45,862.5,126.0,3.25,22.55,843.5,859.91,649.06
2018,6,8,10,0,870.0,128.0,3.3,23.0,876.0,895.21,671.1
2018,6,8,10,15,876.0,129.5,3.35,23.4,902.0,926.35,690.29
2018,6,8,10,30,882.0,131.0,3.4,23.8,928.0,954.93,707.68
2018,6,8,10,45,887.0,131.0,3.45,24.2,947.5,978.36,721.6
2018,6,8,11,0,892.0,131.0,3.5,24.6,967.0,998.92,733.65
2018,6,8,11,15,895.0,131.0,3.55,25.0,979.5,1014.53,742.49
2018,6,8,11,30,898.0,131.0,3.6,25.4,992.0,1027.02,749.39
2018,6,8,11,45,900.5,130.0,3.65,25.75,997.5,1034.83,753.48
2018,6,8,12,0,903.0,129.0,3.7,26.1,1003.0,1039.42,755.61
2018,6,8,12,15,900.5,129.5,3.75,26.25,999.5,1037.23,754.07
2018,6,8,12,30,898.0,130.0,3.8,26.4,996.0,1031.8,750.57
2018,6,8,12,45,893.5,131.0,3.9,26.55,986.0,1021.68,744.47
2018,6,8,13,0,889.0,132.0,4.0,26.7,976.0,1008.42,736.41
2018,6,8,13,15,886.5,130.5,4.05,26.6,959.5,991.54,726.45
2018,6,8,13,30,884.0,129.0,4.1,26.5,943.0,971.63,714.51
2018,6,8,13,45,879.0,127.0,4.15,26.45,919.0,945.94,698.61
2018,6,8,14,0,874.0,125.0,4.2,26.4,895.0,917.54,680.84
2018,6,8,14,15,868.5,122.5,4.25,26.2,865.5,885.61,660.99
2018,6,8,14,30,863.0,120.0,4.3,26.0,836.0,851.27,639.34
2018,6,8,14,45,855.5,117.0,4.35,25.8,801.0,812.58,614.45
2018,6,8,15,0,848.0,114.0,4.4,25.6,766.0,771.96,587.94
2018,6,8,15,15,835.5,111.5,4.4,25.6,725.0,726.47,557.01
2018,6,8,15,30,823.0,109.0,4.4,25.6,684.0,681.0,525.58
2018,6,8,15,45,810.0,105.0,4.4,24.9,640.0,631.35,490.24
2018,6,8,16,0,797.0,101.0,4.4,24.2,596.0,581.14,453.4
2018,6,8,16,15,781.5,96.0,4.35,23.7,549.0,528.22,412.89
2018,6,8,16,30,766.0,91.0,4.3,23.2,502.0,475.47,371.27
2018,6,8,16,45,743.0,86.0,4.25,22.7,452.5,419.78,326.07
2018,6,8,17,0,720.0,81.0,4.2,22.2,403.0,365.53,280.65
2018,6,8,17,15,688.0,76.0,4.0,21.5,353.0,308.84,232.34
2018,6,8,17,30,656.0,71.0,3.8,20.8,303.0,255.98,186.22
2018,6,8,17,45,611.5,65.0,3.65,20.1,254.5,202.4,139.75
2018,6,8,18,0,567.0,59.0,3.5,19.4,206.0,153.54,98.08
2018,6,8,18,15,500.5,52.0,3.25,18.7,161.0,106.01,60.93
2018,6,8,18,30,434.0,45.0,3.0,18.0,116.0,65.98,34.15
2018,6,8,18,45,332.5,35.5,2.75,17.3,79.0,30.83,20.26
2018,6,8,19,0,231.0,26.0,2.5,16.6,42.0,21.11,6.51
2018,6,8,19,15,122.5,14.0,2.45,16.2,22.0,13.76,0.0
2018,6,8,19,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.4,15.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,2.0,3.5,2.5,13.85,3.5,0.0,0.0
2018,6,9,5,0,4.0,7.0,2.7,14.0,7.0,6.88,0.0
2018,6,9,5,15,2.0,13.5,2.9,14.25,13.5,13.02,2.91
2018,6,9,5,30,0.0,20.0,3.1,14.5,20.0,19.3,10.11
2018,6,9,5,45,0.0,31.0,3.3,14.8,31.0,29.93,19.46
2018,6,9,6,0,0.0,42.0,3.5,15.1,42.0,40.57,28.74
2018,6,9,6,15,0.0,54.0,3.6,15.45,54.0,52.18,38.71
2018,6,9,6,30,0.0,66.0,3.7,15.8,66.0,63.74,48.47
2018,6,9,6,45,23.5,100.5,3.8,16.1,110.0,103.41,81.02
2018,6,9,7,0,47.0,135.0,3.9,16.4,154.0,145.98,115.8
2018,6,9,7,15,190.5,158.0,3.9,16.55,250.5,229.59,182.94
2018,6,9,7,30,334.0,181.0,3.9,16.7,347.0,327.99,262.16
2018,6,9,7,45,391.0,189.5,3.9,16.9,403.0,385.08,308.19
2018,6,9,8,0,448.0,198.0,3.9,17.1,459.0,446.08,356.79
2018,6,9,8,15,446.0,217.5,3.9,17.3,495.5,487.1,388.5
2018,6,9,8,30,444.0,237.0,3.9,17.5,532.0,527.13,418.74
2018,6,9,8,45,467.0,246.5,3.9,17.7,575.0,573.58,453.72
2018,6,9,9,0,490.0,256.0,3.9,17.9,618.0,620.9,488.69
2018,6,9,9,15,486.0,274.0,4.0,18.3,648.5,656.36,513.56
2018,6,9,9,30,482.0,292.0,4.1,18.7,679.0,690.23,536.93
2018,6,9,9,45,458.0,315.5,4.15,19.1,695.5,711.0,549.81
2018,6,9,10,0,434.0,339.0,4.2,19.5,712.0,728.83,560.46
2018,6,9,10,15,451.5,347.5,4.3,19.85,746.0,766.49,586.64
2018,6,9,10,30,469.0,356.0,4.4,20.2,780.0,803.52,612.09
2018,6,9,10,45,532.5,336.5,4.5,20.6,828.0,855.34,649.35
2018,6,9,11,0,596.0,317.0,4.6,21.0,876.0,907.47,686.31
2018,6,9,11,15,537.0,349.5,4.65,21.2,858.5,891.6,672.5
2018,6,9,11,30,478.0,382.0,4.7,21.4,841.0,872.08,656.59
2018,6,9,11,45,488.5,384.0,4.8,21.6,855.0,888.45,668.21
2018,6,9,12,0,499.0,386.0,4.9,21.8,869.0,902.92,678.33
2018,6,9,12,15,376.5,425.0,5.0,21.75,789.0,814.49,613.75
2018,6,9,12,30,254.0,464.0,5.1,21.7,709.0,730.15,551.05
2018,6,9,12,45,346.0,429.5,5.15,21.65,760.0,783.97,593.42
2018,6,9,13,0,438.0,395.0,5.2,21.6,811.0,839.46,635.81
2018,6,9,13,15,533.0,343.5,5.2,21.45,841.0,872.46,662.72
2018,6,9,13,30,628.0,292.0,5.2,21.3,871.0,900.63,686.22
2018,6,9,13,45,604.0,293.5,5.2,21.15,838.5,865.41,661.6
2018,6,9,14,0,580.0,295.0,5.2,21.0,806.0,828.79,636.12
2018,6,9,14,15,573.0,285.0,5.2,20.85,775.5,795.24,613.23
2018,6,9,14,30,566.0,275.0,5.2,20.7,745.0,760.29,589.05
2018,6,9,14,45,506.0,282.0,5.2,20.5,688.5,698.18,543.48
2018,6,9,15,0,446.0,289.0,5.2,20.3,632.0,638.68,499.27
2018,6,9,15,15,443.5,272.5,5.2,20.3,598.5,601.39,472.18
2018,6,9,15,30,441.0,256.0,5.2,20.3,565.0,563.21,443.89
2018,6,9,15,45,463.0,229.5,5.2,19.75,535.0,530.26,420.5
2018,6,9,16,0,485.0,203.0,5.2,19.2,505.0,494.41,394.1
2018,6,9,16,15,471.5,189.0,5.15,18.85,463.0,448.32,358.0
2018,6,9,16,30,458.0,175.0,5.1,18.5,421.0,402.79,321.55
2018,6,9,16,45,446.5,158.5,5.05,18.15,379.0,356.48,283.63
2018,6,9,17,0,435.0,142.0,5.0,17.8,337.0,310.87,245.35
2018,6,9,17,15,421.5,125.5,4.85,17.35,295.5,265.45,206.4
2018,6,9,17,30,408.0,109.0,4.7,16.9,254.0,221.24,167.76
2018,6,9,17,45,370.0,95.0,4.55,16.45,210.5,175.07,128.01
2018,6,9,18,0,332.0,81.0,4.4,16.0,167.0,133.06,92.36
2018,6,9,18,15,305.0,66.0,4.25,15.5,132.0,95.73,61.63
2018,6,9,18,30,278.0,51.0,4.1,15.0,97.0,61.56,36.15
2018,6,9,18,45,203.0,39.0,3.9,14.5,66.5,32.65,19.4
2018,6,9,19,0,128.0,27.0,3.7,14.0,36.0,21.17,7.22
2018,6,9,19,15,67.0,14.5,3.55,13.7,19.0,14.25,0.0
2018,6,9,19,30,6.0,2.0,3.4,13.4,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.3,13.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,10,4,45,29.0,7.0,2.0,10.8,8.0,0.0,0.0
2018,6,10,5,0,58.0,14.0,2.1,11.1,16.0,13.76,0.0
2018,6,10,5,15,137.0,27.5,2.25,11.7,41.5,21.5,8.69
2018,6,10,5,30,216.0,41.0,2.4,12.3,67.0,35.54,21.39
2018,6,10,5,45,280.0,53.5,2.55,12.85,103.5,65.19,39.22
2018,6,10,6,0,344.0,66.0,2.7,13.4,140.0,101.95,65.68
2018,6,10,6,15,405.0,76.5,2.75,14.15,186.0,143.51,98.81
2018,6,10,6,30,466.0,87.0,2.8,14.9,232.0,191.8,139.29
2018,6,10,6,45,483.0,100.0,2.9,15.6,274.0,236.27,178.72
2018,6,10,7,0,500.0,113.0,3.0,16.3,316.0,282.38,219.03
2018,6,10,7,15,511.0,128.5,3.1,17.0,359.5,330.01,259.7
2018,6,10,7,30,522.0,144.0,3.2,17.7,403.0,378.36,299.76
2018,6,10,7,45,545.5,153.5,3.25,18.35,449.0,427.7,339.5
2018,6,10,8,0,569.0,163.0,3.3,19.0,495.0,480.06,380.45
2018,6,10,8,15,573.0,176.5,3.3,19.55,534.5,524.57,414.21
2018,6,10,8,30,577.0,190.0,3.3,20.1,574.0,568.35,446.47
2018,6,10,8,45,578.5,205.5,3.3,20.6,611.5,611.51,477.39
2018,6,10,9,0,580.0,221.0,3.3,21.1,649.0,653.44,506.64
2018,6,10,9,15,714.5,173.5,3.3,21.55,728.5,734.32,566.69
2018,6,10,9,30,849.0,126.0,3.3,22.0,808.0,818.91,623.99
2018,6,10,9,45,865.5,123.5,3.3,22.5,843.5,859.28,649.06
2018,6,10,10,0,882.0,121.0,3.3,23.0,879.0,898.08,673.04
2018,6,10,10,15,888.0,121.5,3.3,23.35,905.0,928.58,691.56
2018,6,10,10,30,894.0,122.0,3.3,23.7,931.0,956.5,708.29
2018,6,10,10,45,899.0,122.5,3.3,24.05,951.0,980.74,722.5
2018,6,10,11,0,904.0,123.0,3.3,24.4,971.0,1002.07,734.79
2018,6,10,11,15,907.0,123.0,3.35,24.6,983.5,1017.92,744.34
2018,6,10,11,30,910.0,123.0,3.4,24.8,996.0,1030.61,751.95
2018,6,10,11,45,912.0,122.0,3.45,25.0,1001.0,1038.08,756.27
2018,6,10,12,0,914.0,121.0,3.5,25.2,1006.0,1042.29,758.62
2018,6,10,12,15,914.5,120.0,3.6,25.25,1004.0,1041.69,758.81
2018,6,10,12,30,915.0,119.0,3.7,25.3,1002.0,1037.79,756.97
2018,6,10,12,45,914.5,116.5,3.8,25.35,992.0,1028.07,751.44
2018,6,10,13,0,914.0,114.0,3.9,25.4,982.0,1015.08,743.86
2018,6,10,13,15,911.0,113.0,3.95,25.3,965.5,997.94,733.71
2018,6,10,13,30,908.0,112.0,4.0,25.2,949.0,977.7,721.56
2018,6,10,13,45,903.0,110.5,4.1,25.1,925.0,952.1,706.1
2018,6,10,14,0,898.0,109.0,4.2,25.0,901.0,923.7,688.69
2018,6,10,14,15,891.5,107.0,4.25,24.75,871.0,890.83,668.25
2018,6,10,14,30,885.0,105.0,4.3,24.5,841.0,855.54,645.97
2018,6,10,14,45,875.5,103.0,4.3,24.25,805.0,815.59,620.01
2018,6,10,15,0,866.0,101.0,4.3,24.0,769.0,773.81,592.49
2018,6,10,15,15,854.0,99.5,4.3,24.0,728.5,729.07,561.98
2018,6,10,15,30,842.0,98.0,4.3,24.0,688.0,683.14,530.26
2018,6,10,15,45,828.0,95.0,4.35,23.25,643.5,633.46,495.26
2018,6,10,16,0,814.0,92.0,4.4,22.5,599.0,583.56,458.61
2018,6,10,16,15,797.0,88.0,4.4,21.95,551.5,530.09,417.57
2018,6,10,16,30,780.0,84.0,4.4,21.4,504.0,476.91,375.41
2018,6,10,16,45,757.5,80.0,4.35,20.85,455.0,421.79,330.27
2018,6,10,17,0,735.0,76.0,4.3,20.3,406.0,368.01,284.83
2018,6,10,17,15,703.5,71.0,4.2,19.6,356.0,311.77,236.44
2018,6,10,17,30,672.0,66.0,4.1,18.9,306.0,258.35,189.43
2018,6,10,17,45,628.0,61.0,3.95,18.25,257.5,203.83,141.64
2018,6,10,18,0,584.0,56.0,3.8,17.6,209.0,155.07,99.5
2018,6,10,18,15,517.5,49.5,3.55,17.0,163.5,106.96,61.4
2018,6,10,18,30,451.0,43.0,3.3,16.4,118.0,66.31,33.81
2018,6,10,18,45,348.0,34.5,3.05,15.75,81.0,30.9,16.59
2018,6,10,19,0,245.0,26.0,2.8,15.1,44.0,20.9,7.48
2018,6,10,19,15,130.5,14.0,2.65,14.75,23.0,13.76,0.0
2018,6,10,19,30,16.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,55.0,7.5,1.8,12.3,9.0,0.0,0.0
2018,6,11,5,0,110.0,15.0,1.9,12.6,18.0,14.74,0.0
2018,6,11,5,15,233.0,26.0,1.95,13.2,49.0,20.74,8.15
2018,6,11,5,30,356.0,37.0,2.0,13.8,80.0,34.35,18.95
2018,6,11,5,45,441.5,44.0,2.1,14.35,122.5,67.8,35.45
2018,6,11,6,0,527.0,51.0,2.2,14.9,165.0,110.92,64.81
2018,6,11,6,15,582.0,56.5,2.2,15.6,212.5,156.72,101.79
2018,6,11,6,30,637.0,62.0,2.2,16.3,260.0,208.54,146.17
2018,6,11,6,45,675.5,66.5,2.2,17.0,310.0,261.57,192.88
2018,6,11,7,0,714.0,71.0,2.2,17.7,360.0,317.15,241.25
2018,6,11,7,15,741.5,74.5,2.2,18.4,410.0,370.91,287.34
2018,6,11,7,30,769.0,78.0,2.2,19.1,460.0,426.78,333.65
2018,6,11,7,45,789.0,82.0,2.2,19.8,509.0,481.23,377.32
2018,6,11,8,0,809.0,86.0,2.2,20.5,558.0,536.48,420.02
2018,6,11,8,15,825.5,88.5,2.2,21.15,604.5,588.37,458.87
2018,6,11,8,30,842.0,91.0,2.2,21.8,651.0,640.18,496.36
2018,6,11,8,45,855.0,93.5,2.2,22.4,694.0,689.22,530.05
2018,6,11,9,0,868.0,96.0,2.2,23.0,737.0,737.35,561.06
2018,6,11,9,15,867.5,103.5,2.2,23.6,772.5,778.93,586.95
2018,6,11,9,30,867.0,111.0,2.2,24.2,808.0,818.11,610.83
2018,6,11,9,45,861.5,120.5,2.2,24.8,837.0,852.55,631.17
2018,6,11,10,0,856.0,130.0,2.2,25.4,866.0,883.99,649.31
2018,6,11,10,15,864.0,131.0,2.25,25.95,893.5,916.11,668.3
2018,6,11,10,30,872.0,132.0,2.3,26.5,921.0,945.83,685.58
2018,6,11,10,45,877.5,133.0,2.3,27.0,941.5,970.6,699.22
2018,6,11,11,0,883.0,134.0,2.3,27.5,962.0,992.56,711.05
2018,6,11,11,15,886.0,134.5,2.35,27.9,975.0,1008.64,719.97
2018,6,11,11,30,889.0,135.0,2.4,28.3,988.0,1021.64,727.06
2018,6,11,11,45,891.0,134.5,2.45,28.65,993.5,1029.5,731.16
2018,6,11,12,0,893.0,134.0,2.5,29.0,999.0,1034.18,733.4
2018,6,11,12,15,896.5,131.5,2.6,29.25,998.5,1035.14,734.24
2018,6,11,12,30,900.0,129.0,2.7,29.5,998.0,1032.86,733.15
2018,6,11,12,45,904.0,125.0,2.75,29.7,991.0,1026.28,729.14
2018,6,11,13,0,908.0,121.0,2.8,29.9,984.0,1016.38,723.15
2018,6,11,13,15,904.5,120.5,2.9,29.95,967.5,999.4,713.63
2018,6,11,13,30,901.0,120.0,3.0,30.0,951.0,979.37,702.2
2018,6,11,13,45,896.5,119.0,3.1,30.0,928.5,954.94,688.03
2018,6,11,14,0,892.0,118.0,3.2,30.0,906.0,927.7,671.97
2018,6,11,14,15,886.0,116.0,3.3,29.9,876.5,895.48,652.76
2018,6,11,14,30,880.0,114.0,3.4,29.8,847.0,860.83,631.74
2018,6,11,14,45,871.0,112.5,3.45,29.65,811.5,822.0,607.5
2018,6,11,15,0,862.0,111.0,3.5,29.5,776.0,781.3,581.72
2018,6,11,15,15,850.0,108.5,3.5,29.5,735.0,735.74,551.68
2018,6,11,15,30,838.0,106.0,3.5,29.5,694.0,689.0,520.47
2018,6,11,15,45,823.5,103.0,3.55,28.95,649.5,639.93,486.49
2018,6,11,16,0,809.0,100.0,3.6,28.4,605.0,589.3,450.2
2018,6,11,16,15,790.5,97.0,3.6,27.9,558.0,536.25,410.72
2018,6,11,16,30,772.0,94.0,3.6,27.4,511.0,483.62,370.27
2018,6,11,16,45,747.0,90.0,3.6,26.9,461.0,427.74,326.09
2018,6,11,17,0,722.0,86.0,3.6,26.4,411.0,372.53,281.06
2018,6,11,17,15,687.0,81.5,3.5,25.55,360.5,316.07,234.24
2018,6,11,17,30,652.0,77.0,3.4,24.7,310.0,262.82,188.99
2018,6,11,17,45,603.5,71.0,3.3,23.9,260.5,208.4,142.92
2018,6,11,18,0,555.0,65.0,3.2,23.1,211.0,159.14,101.79
2018,6,11,18,15,482.5,57.5,2.9,22.1,165.0,110.87,64.74
2018,6,11,18,30,410.0,50.0,2.6,21.1,119.0,70.8,38.03
2018,6,11,18,45,303.5,39.5,2.3,20.05,81.5,35.67,20.17
2018,6,11,19,0,197.0,29.0,2.0,19.0,44.0,22.81,8.91
2018,6,11,19,15,103.5,15.5,1.9,18.45,23.0,15.24,0.0
