Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,10.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.7,17.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.25,14.05,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.4,14.4,19.0,14.74,0.0
2018,6,12,5,15,240.5,25.5,1.55,15.0,50.0,20.23,7.74
2018,6,12,5,30,367.0,36.0,1.7,15.6,81.0,33.39,17.99
2018,6,12,5,45,454.5,43.5,1.85,16.2,124.5,68.04,34.95
2018,6,12,6,0,542.0,51.0,2.0,16.8,168.0,112.55,65.02
2018,6,12,6,15,599.0,56.5,1.95,17.65,217.0,159.5,102.5
2018,6,12,6,30,656.0,62.0,1.9,18.5,266.0,212.7,147.47
2018,6,12,6,45,696.0,66.0,1.85,19.3,317.0,266.7,194.4
2018,6,12,7,0,736.0,70.0,1.8,20.1,368.0,323.39,242.97
2018,6,12,7,15,764.0,73.0,1.8,21.15,418.5,378.01,288.76
2018,6,12,7,30,792.0,76.0,1.8,22.2,469.0,434.77,334.58
2018,6,12,7,45,813.5,78.5,1.8,23.3,518.5,489.61,377.2
2018,6,12,8,0,835.0,81.0,1.8,24.4,568.0,545.44,418.8
2018,6,12,8,15,851.0,83.5,1.9,25.2,615.0,598.26,457.61
2018,6,12,8,30,867.0,86.0,2.0,26.0,662.0,650.91,495.05
2018,6,12,8,45,879.0,88.0,2.1,26.85,705.0,699.84,527.68
2018,6,12,9,0,891.0,90.0,2.2,27.7,748.0,747.73,557.87
2018,6,12,9,15,901.5,91.0,2.3,28.3,786.5,792.16,585.76
2018,6,12,9,30,912.0,92.0,2.4,28.9,825.0,834.94,612.2
2018,6,12,9,45,919.5,93.0,2.5,29.5,858.0,873.33,635.42
2018,6,12,10,0,927.0,94.0,2.6,30.1,891.0,909.44,656.96
2018,6,12,10,15,932.5,95.0,2.65,30.55,917.5,941.29,675.58
2018,6,12,10,30,938.0,96.0,2.7,31.0,944.0,970.4,692.35
2018,6,12,10,45,941.5,96.5,2.75,31.4,964.0,994.22,705.85
2018,6,12,11,0,945.0,97.0,2.8,31.8,984.0,1014.93,717.42
2018,6,12,11,15,947.0,98.0,2.85,32.0,997.0,1031.49,727.03
2018,6,12,11,30,949.0,99.0,2.9,32.2,1010.0,1044.73,734.67
2018,6,12,11,45,949.5,99.5,2.95,32.4,1015.5,1052.59,739.07
2018,6,12,12,0,950.0,100.0,3.0,32.6,1021.0,1057.04,741.49
2018,6,12,12,15,948.0,101.5,3.05,32.65,1019.0,1056.55,741.44
2018,6,12,12,30,946.0,103.0,3.1,32.7,1017.0,1052.65,739.41
2018,6,12,12,45,942.5,103.5,3.2,32.7,1007.0,1042.85,734.38
2018,6,12,13,0,939.0,104.0,3.3,32.7,997.0,1029.74,727.36
2018,6,12,13,15,935.5,104.0,3.3,32.55,980.5,1012.87,717.7
2018,6,12,13,30,932.0,104.0,3.3,32.4,964.0,992.83,706.11
2018,6,12,13,45,927.0,103.0,3.35,32.3,940.5,967.32,691.24
2018,6,12,14,0,922.0,102.0,3.4,32.2,917.0,938.93,674.49
2018,6,12,14,15,915.5,101.0,3.4,31.9,887.0,906.5,655.23
2018,6,12,14,30,909.0,100.0,3.4,31.6,857.0,871.59,634.2
2018,6,12,14,45,900.5,98.5,3.45,31.35,821.5,832.23,610.14
2018,6,12,15,0,892.0,97.0,3.5,31.1,786.0,790.9,584.44
2018,6,12,15,15,881.0,94.5,3.5,31.1,745.0,744.96,554.42
2018,6,12,15,30,870.0,92.0,3.5,31.1,704.0,697.67,523.12
2018,6,12,15,45,856.5,90.0,3.4,30.3,659.5,648.15,489.77
2018,6,12,16,0,843.0,88.0,3.3,29.5,615.0,597.99,454.11
2018,6,12,16,15,827.0,84.5,3.25,28.95,567.5,544.52,414.6
2018,6,12,16,30,811.0,81.0,3.2,28.4,520.0,490.91,373.68
2018,6,12,16,45,788.0,77.5,3.15,27.8,470.0,434.5,329.36
2018,6,12,17,0,765.0,74.0,3.1,27.2,420.0,379.45,284.61
2018,6,12,17,15,733.0,70.5,3.05,26.25,369.5,322.91,237.85
2018,6,12,17,30,701.0,67.0,3.0,25.3,319.0,269.19,192.2
2018,6,12,17,45,656.5,62.0,2.9,24.35,269.0,212.89,144.42
2018,6,12,18,0,612.0,57.0,2.8,23.4,219.0,162.38,101.98
2018,6,12,18,15,543.5,51.0,2.7,22.3,172.0,112.81,63.67
2018,6,12,18,30,475.0,45.0,2.6,21.2,125.0,70.93,35.77
2018,6,12,18,45,368.0,36.5,2.5,20.15,86.5,33.94,17.96
2018,6,12,19,0,261.0,28.0,2.4,19.1,48.0,22.78,9.27
2018,6,12,19,15,144.5,16.5,2.45,18.5,26.0,16.22,0.0
2018,6,12,19,30,28.0,5.0,2.5,17.9,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.55,17.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,4,45,60.5,7.5,2.7,13.05,9.5,0.0,0.0
2018,6,13,5,0,121.0,15.0,2.8,13.3,19.0,14.74,0.0
2018,6,13,5,15,250.5,26.0,2.8,13.9,51.0,20.74,8.11
2018,6,13,5,30,380.0,37.0,2.8,14.5,83.0,34.37,18.84
2018,6,13,5,45,467.5,44.5,2.8,15.05,127.5,69.66,36.05
2018,6,13,6,0,555.0,52.0,2.8,15.6,172.0,114.85,66.72
2018,6,13,6,15,612.5,57.0,2.8,16.2,221.0,162.1,104.78
2018,6,13,6,30,670.0,62.0,2.8,16.8,270.0,216.92,151.69
2018,6,13,6,45,710.0,65.5,2.75,17.45,321.5,269.9,198.56
2018,6,13,7,0,750.0,69.0,2.7,18.1,373.0,326.83,248.28
2018,6,13,7,15,778.5,72.5,2.7,18.75,424.5,382.87,296.48
2018,6,13,7,30,807.0,76.0,2.7,19.4,476.0,441.1,344.92
2018,6,13,7,45,828.5,78.5,2.65,20.05,526.5,496.71,389.68
2018,6,13,8,0,850.0,81.0,2.6,20.7,577.0,553.28,433.53
2018,6,13,8,15,866.0,83.0,2.6,21.4,624.0,606.32,473.29
2018,6,13,8,30,882.0,85.0,2.6,22.1,671.0,659.15,511.54
2018,6,13,8,45,894.5,86.5,2.6,22.8,714.5,708.59,545.03
2018,6,13,9,0,907.0,88.0,2.6,23.5,758.0,756.99,575.99
2018,6,13,9,15,912.5,92.0,2.65,24.05,796.0,801.25,604.13
2018,6,13,9,30,918.0,96.0,2.7,24.6,834.0,843.46,630.5
2018,6,13,9,45,921.0,100.0,2.75,25.15,866.0,881.33,653.61
2018,6,13,10,0,924.0,104.0,2.8,25.7,898.0,916.63,674.79
2018,6,13,10,15,929.0,105.0,2.8,26.15,924.5,947.97,693.06
2018,6,13,10,30,934.0,106.0,2.8,26.6,951.0,976.56,709.41
2018,6,13,10,45,937.0,106.5,2.85,27.05,970.0,999.85,722.69
2018,6,13,11,0,940.0,107.0,2.9,27.5,989.0,1020.04,734.02
2018,6,13,11,15,942.0,108.0,3.0,27.8,1002.0,1036.55,743.93
2018,6,13,11,30,944.0,109.0,3.1,28.1,1015.0,1049.77,751.83
2018,6,13,11,45,945.5,109.0,3.2,28.35,1021.0,1058.13,756.89
2018,6,13,12,0,947.0,109.0,3.3,28.6,1027.0,1063.09,759.94
2018,6,13,12,15,944.0,111.0,3.35,28.75,1024.5,1062.15,759.26
2018,6,13,12,30,941.0,113.0,3.4,28.9,1022.0,1057.81,756.57
2018,6,13,12,45,936.5,114.0,3.5,29.1,1011.5,1047.62,750.51
2018,6,13,13,0,932.0,115.0,3.6,29.3,1001.0,1034.14,742.46
2018,6,13,13,15,928.5,114.5,3.7,29.2,984.5,1016.92,732.93
2018,6,13,13,30,925.0,114.0,3.8,29.1,968.0,996.56,721.38
2018,6,13,13,45,920.0,113.0,3.9,29.05,944.5,971.25,706.42
2018,6,13,14,0,915.0,112.0,4.0,29.0,921.0,943.09,689.52
2018,6,13,14,15,908.0,111.0,4.05,28.75,891.0,910.46,669.79
2018,6,13,14,30,901.0,110.0,4.1,28.5,861.0,875.39,648.27
2018,6,13,14,45,892.0,108.0,4.15,28.2,825.0,835.44,623.3
2018,6,13,15,0,883.0,106.0,4.2,27.9,789.0,793.56,596.69
2018,6,13,15,15,871.0,104.0,4.2,27.9,748.0,747.76,566.11
2018,6,13,15,30,859.0,102.0,4.2,27.9,707.0,700.72,534.3
2018,6,13,15,45,844.0,99.5,4.25,27.0,661.5,650.22,499.84
2018,6,13,16,0,829.0,97.0,4.3,26.1,616.0,599.63,463.66
2018,6,13,16,15,809.5,94.0,4.25,25.4,567.5,545.11,422.76
2018,6,13,16,30,790.0,91.0,4.2,24.7,519.0,491.08,380.89
2018,6,13,16,45,764.5,87.0,4.15,24.0,468.5,434.09,335.4
2018,6,13,17,0,739.0,83.0,4.1,23.3,418.0,378.74,289.75
2018,6,13,17,15,706.5,78.5,4.05,22.4,367.5,321.3,241.46
2018,6,13,17,30,674.0,74.0,4.0,21.5,317.0,267.71,195.17
2018,6,13,17,45,627.0,68.5,3.9,20.6,267.0,212.88,147.94
2018,6,13,18,0,580.0,63.0,3.8,19.7,217.0,163.0,105.51
2018,6,13,18,15,511.5,56.0,3.7,18.9,170.5,114.18,67.1
2018,6,13,18,30,443.0,49.0,3.6,18.1,124.0,73.09,39.04
2018,6,13,18,45,339.0,39.0,3.5,17.3,85.5,36.4,20.22
2018,6,13,19,0,235.0,29.0,3.4,16.5,47.0,23.73,10.39
2018,6,13,19,15,129.5,16.5,3.35,16.05,25.5,16.22,0.0
2018,6,13,19,30,24.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.65,12.6,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.7,12.7,18.0,14.74,0.0
2018,6,14,5,15,203.0,28.0,3.7,12.95,49.0,21.94,8.92
2018,6,14,5,30,321.0,41.0,3.7,13.2,80.0,37.43,22.09
2018,6,14,5,45,413.0,49.5,3.75,13.5,123.5,70.55,39.0
2018,6,14,6,0,505.0,58.0,3.8,13.8,167.0,114.13,68.81
2018,6,14,6,15,564.0,64.0,3.8,14.15,215.5,159.79,105.79
2018,6,14,6,30,623.0,70.0,3.8,14.5,264.0,211.96,150.78
2018,6,14,6,45,664.5,75.5,3.75,14.85,315.5,264.91,198.06
2018,6,14,7,0,706.0,81.0,3.7,15.2,367.0,322.01,248.6
2018,6,14,7,15,737.5,85.0,3.65,15.75,418.5,378.52,297.77
2018,6,14,7,30,769.0,89.0,3.6,16.3,470.0,436.48,346.78
2018,6,14,7,45,794.0,91.0,3.55,16.85,520.0,491.46,392.05
2018,6,14,8,0,819.0,93.0,3.5,17.4,570.0,547.73,436.84
2018,6,14,8,15,837.0,95.0,3.45,18.05,617.5,600.8,477.56
2018,6,14,8,30,855.0,97.0,3.4,18.7,665.0,653.28,516.51
2018,6,14,8,45,869.0,98.5,3.35,19.35,708.5,702.61,551.36
2018,6,14,9,0,883.0,100.0,3.3,20.0,752.0,751.08,583.22
2018,6,14,9,15,895.0,101.0,3.25,20.55,791.5,796.4,612.41
2018,6,14,9,30,907.0,102.0,3.2,21.1,831.0,840.22,640.03
2018,6,14,9,45,917.0,101.5,3.2,21.65,864.5,879.08,664.07
2018,6,14,10,0,927.0,101.0,3.2,22.2,898.0,915.83,686.4
2018,6,14,10,15,931.5,103.0,3.25,22.65,925.0,947.85,705.93
2018,6,14,10,30,936.0,105.0,3.3,23.1,952.0,977.09,723.5
2018,6,14,10,45,939.0,106.5,3.35,23.55,972.0,1001.47,737.81
2018,6,14,11,0,942.0,108.0,3.4,24.0,992.0,1022.75,750.09
2018,6,14,11,15,942.5,110.0,3.5,24.25,1004.5,1038.87,760.02
2018,6,14,11,30,943.0,112.0,3.6,24.5,1017.0,1051.66,767.88
2018,6,14,11,45,941.5,113.5,3.7,24.7,1022.0,1058.57,772.18
2018,6,14,12,0,940.0,115.0,3.8,24.9,1027.0,1062.07,774.42
2018,6,14,12,15,937.5,116.0,3.9,24.9,1024.0,1060.67,774.19
2018,6,14,12,30,935.0,117.0,4.0,24.9,1021.0,1055.89,771.89
2018,6,14,12,45,930.0,118.0,4.1,24.85,1010.0,1045.29,766.04
2018,6,14,13,0,925.0,119.0,4.2,24.8,999.0,1031.45,758.13
2018,6,14,13,15,920.0,120.0,4.25,24.6,982.5,1014.44,748.33
2018,6,14,13,30,915.0,121.0,4.3,24.4,966.0,994.36,736.51
2018,6,14,13,45,908.0,120.5,4.35,24.2,941.5,967.97,720.46
2018,6,14,14,0,901.0,120.0,4.4,24.0,917.0,938.85,702.51
2018,6,14,14,15,894.0,119.0,4.35,23.75,887.5,906.65,682.01
2018,6,14,14,30,887.0,118.0,4.3,23.5,858.0,872.06,659.76
2018,6,14,14,45,878.0,115.5,4.3,23.2,822.0,832.11,633.95
2018,6,14,15,0,869.0,113.0,4.3,22.9,786.0,790.28,606.54
2018,6,14,15,15,856.5,111.0,4.3,22.9,745.0,744.69,575.42
2018,6,14,15,30,844.0,109.0,4.3,22.9,704.0,699.06,543.94
2018,6,14,15,45,830.0,105.0,4.2,22.15,658.5,648.04,507.38
2018,6,14,16,0,816.0,101.0,4.1,21.4,613.0,596.49,469.26
2018,6,14,16,15,800.0,96.5,4.0,21.0,565.5,543.04,427.94
2018,6,14,16,30,784.0,92.0,3.9,20.6,518.0,489.76,385.52
2018,6,14,16,45,761.5,87.5,3.85,20.2,468.0,433.94,339.93
2018,6,14,17,0,739.0,83.0,3.8,19.8,418.0,379.46,294.03
2018,6,14,17,15,707.0,78.0,3.7,19.3,367.5,322.77,245.37
2018,6,14,17,30,675.0,73.0,3.6,18.8,317.0,267.74,197.13
2018,6,14,17,45,631.0,67.5,3.5,18.35,267.5,213.53,149.62
2018,6,14,18,0,587.0,62.0,3.4,17.9,218.0,163.95,106.76
2018,6,14,18,15,518.0,55.0,3.25,17.3,171.5,114.62,67.59
2018,6,14,18,30,449.0,48.0,3.1,16.7,125.0,73.05,38.91
2018,6,14,18,45,345.0,38.5,2.95,16.15,86.5,36.38,20.01
2018,6,14,19,0,241.0,29.0,2.8,15.6,48.0,23.63,10.69
2018,6,14,19,15,133.5,16.5,2.8,15.25,26.0,16.22,0.0
2018,6,14,19,30,26.0,4.0,2.8,14.9,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.75,14.55,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,4,45,40.0,7.5,3.2,13.0,9.0,0.0,0.0
2018,6,15,5,0,80.0,15.0,3.3,13.1,18.0,14.74,0.0
2018,6,15,5,15,196.0,28.5,3.4,13.4,49.0,22.36,9.13
2018,6,15,5,30,312.0,42.0,3.5,13.7,80.0,37.02,21.89
2018,6,15,5,45,405.5,50.0,3.6,14.0,122.5,70.3,39.03
2018,6,15,6,0,499.0,58.0,3.7,14.3,165.0,113.11,68.08
2018,6,15,6,15,557.0,64.5,3.7,14.65,213.5,158.69,104.92
2018,6,15,6,30,615.0,71.0,3.7,15.0,262.0,210.68,149.65
2018,6,15,6,45,655.5,76.0,3.7,15.35,312.0,262.39,195.8
2018,6,15,7,0,696.0,81.0,3.7,15.7,362.0,318.14,245.16
2018,6,15,7,15,726.5,84.5,3.7,16.25,412.5,373.21,293.14
2018,6,15,7,30,757.0,88.0,3.7,16.8,463.0,429.62,340.95
2018,6,15,7,45,781.0,90.5,3.7,17.35,512.5,483.96,385.8
2018,6,15,8,0,805.0,93.0,3.7,17.9,562.0,539.52,430.18
2018,6,15,8,15,822.0,95.5,3.75,18.35,608.5,591.82,471.0
2018,6,15,8,30,839.0,98.0,3.8,18.8,655.0,643.46,510.19
2018,6,15,8,45,852.0,100.0,3.8,19.3,697.5,691.91,545.31
2018,6,15,9,0,865.0,102.0,3.8,19.8,740.0,739.45,577.4
2018,6,15,9,15,872.0,105.0,3.8,20.1,777.0,782.24,606.02
2018,6,15,9,30,879.0,108.0,3.8,20.4,814.0,823.21,633.0
2018,6,15,9,45,882.5,112.0,3.85,20.75,845.5,860.21,657.02
2018,6,15,10,0,886.0,116.0,3.9,21.1,877.0,894.8,679.18
2018,6,15,10,15,891.5,117.5,3.9,21.3,903.5,926.1,699.07
2018,6,15,10,30,897.0,119.0,3.9,21.5,930.0,954.79,717.09
2018,6,15,10,45,901.0,120.0,3.95,21.7,950.0,978.81,732.2
2018,6,15,11,0,905.0,121.0,4.0,21.9,970.0,999.89,745.37
2018,6,15,11,15,907.5,121.5,4.05,21.9,983.0,1015.96,755.82
2018,6,15,11,30,910.0,122.0,4.1,21.9,996.0,1028.87,764.29
2018,6,15,11,45,910.5,122.5,4.15,21.95,1001.5,1036.56,769.26
2018,6,15,12,0,911.0,123.0,4.2,22.0,1007.0,1040.98,772.19
2018,6,15,12,15,909.5,124.0,4.3,21.95,1005.0,1040.62,772.69
2018,6,15,12,30,908.0,125.0,4.4,21.9,1003.0,1036.99,771.14
2018,6,15,12,45,904.0,125.5,4.45,21.8,993.0,1027.12,765.3
2018,6,15,13,0,900.0,126.0,4.5,21.7,983.0,1014.08,757.73
2018,6,15,13,15,897.0,125.0,4.55,21.55,966.5,997.41,747.92
2018,6,15,13,30,894.0,124.0,4.6,21.4,950.0,977.68,736.07
2018,6,15,13,45,890.0,122.0,4.65,21.25,927.0,953.06,720.86
2018,6,15,14,0,886.0,120.0,4.7,21.1,904.0,925.63,703.66
2018,6,15,14,15,879.5,118.5,4.75,20.8,875.0,893.83,683.72
2018,6,15,14,30,873.0,117.0,4.8,20.5,846.0,859.65,661.91
2018,6,15,14,45,865.0,114.0,4.8,20.2,810.5,820.53,636.05
2018,6,15,15,0,857.0,111.0,4.8,19.9,775.0,779.49,608.54
2018,6,15,15,15,844.5,109.0,4.8,19.9,734.5,734.41,577.07
2018,6,15,15,30,832.0,107.0,4.8,19.9,694.0,689.29,545.23
2018,6,15,15,45,819.0,103.5,4.75,19.15,650.0,640.0,509.3
2018,6,15,16,0,806.0,100.0,4.7,18.4,606.0,590.09,471.71
2018,6,15,16,15,791.0,95.0,4.6,17.95,559.0,537.2,430.03
2018,6,15,16,30,776.0,90.0,4.5,17.5,512.0,484.4,387.23
2018,6,15,16,45,755.0,85.0,4.45,17.1,463.0,429.19,341.3
2018,6,15,17,0,734.0,80.0,4.4,16.7,414.0,375.18,294.98
2018,6,15,17,15,702.0,75.5,4.3,16.3,364.0,319.26,246.03
2018,6,15,17,30,670.0,71.0,4.2,15.9,314.0,265.02,197.65
2018,6,15,17,45,626.5,65.5,4.1,15.5,265.0,211.2,149.76
2018,6,15,18,0,583.0,60.0,4.0,15.1,216.0,161.94,106.57
2018,6,15,18,15,510.0,54.5,3.85,14.65,170.0,113.69,67.91
2018,6,15,18,30,437.0,49.0,3.7,14.2,124.0,73.64,40.15
2018,6,15,18,45,326.5,40.0,3.6,13.8,86.0,37.93,21.48
2018,6,15,19,0,216.0,31.0,3.5,13.4,48.0,24.37,11.61
2018,6,15,19,15,118.0,18.0,3.5,13.25,26.5,17.69,0.0
2018,6,15,19,30,20.0,5.0,3.5,13.1,5.0,0.0,0.0
2018,6,15,19,45,10.0,2.5,3.5,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,2.4,12.8,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,2.4,12.9,18.0,15.73,0.0
2018,6,16,5,15,179.5,30.0,2.4,13.15,48.5,23.64,9.92
2018,6,16,5,30,290.0,44.0,2.4,13.4,79.0,38.26,23.23
2018,6,16,5,45,383.0,53.0,2.45,13.7,121.5,71.49,40.92
2018,6,16,6,0,476.0,62.0,2.5,14.0,164.0,113.84,69.74
2018,6,16,6,15,538.0,68.5,2.45,14.45,212.5,158.8,105.69
2018,6,16,6,30,600.0,75.0,2.4,14.9,261.0,210.64,149.76
2018,6,16,6,45,644.5,79.5,2.4,15.35,311.5,262.18,195.18
2018,6,16,7,0,689.0,84.0,2.4,15.8,362.0,318.21,244.11
2018,6,16,7,15,722.0,87.5,2.4,16.4,413.5,372.94,291.21
2018,6,16,7,30,755.0,91.0,2.4,17.0,465.0,431.22,339.76
2018,6,16,7,45,780.5,93.0,2.35,17.6,514.5,485.71,383.84
2018,6,16,8,0,806.0,95.0,2.3,18.2,564.0,541.57,427.44
2018,6,16,8,15,823.5,97.0,2.3,18.8,610.5,593.73,466.94
2018,6,16,8,30,841.0,99.0,2.3,19.4,657.0,645.26,504.71
2018,6,16,8,45,856.0,100.5,2.25,20.0,700.5,694.68,539.15
2018,6,16,9,0,871.0,102.0,2.2,20.6,744.0,743.37,570.5
2018,6,16,9,15,881.5,103.5,2.25,21.15,782.5,787.61,598.88
2018,6,16,9,30,892.0,105.0,2.3,21.7,821.0,830.26,625.8
2018,6,16,9,45,900.0,106.5,2.3,22.25,854.5,869.0,649.3
2018,6,16,10,0,908.0,108.0,2.3,22.8,888.0,905.57,671.05
2018,6,16,10,15,914.0,109.0,2.4,23.2,915.0,937.46,690.81
2018,6,16,10,30,920.0,110.0,2.5,23.6,942.0,966.71,708.77
2018,6,16,10,45,923.0,111.0,2.6,24.0,961.5,990.32,723.03
2018,6,16,11,0,926.0,112.0,2.7,24.4,981.0,1010.87,735.37
2018,6,16,11,15,927.5,113.0,2.8,24.6,993.5,1026.82,745.37
2018,6,16,11,30,929.0,114.0,2.9,24.8,1006.0,1039.51,753.38
2018,6,16,11,45,929.5,114.5,3.05,25.05,1011.5,1047.39,758.71
2018,6,16,12,0,930.0,115.0,3.2,25.3,1017.0,1051.94,762.01
2018,6,16,12,15,928.5,115.5,3.35,25.3,1015.0,1051.13,762.69
2018,6,16,12,30,927.0,116.0,3.5,25.3,1013.0,1046.98,761.31
2018,6,16,12,45,924.0,116.5,3.65,25.3,1003.5,1038.02,756.87
2018,6,16,13,0,921.0,117.0,3.8,25.3,994.0,1025.8,750.35
2018,6,16,13,15,917.0,117.0,3.95,25.15,977.5,1008.91,741.22
2018,6,16,13,30,913.0,117.0,4.1,25.0,961.0,988.93,730.01
2018,6,16,13,45,907.0,116.5,4.25,24.8,937.5,963.6,715.3
2018,6,16,14,0,901.0,116.0,4.4,24.6,914.0,935.51,698.59
2018,6,16,14,15,893.0,115.0,4.55,24.2,884.0,902.53,679.06
2018,6,16,14,30,885.0,114.0,4.7,23.8,854.0,867.21,657.9
2018,6,16,14,45,874.5,113.0,4.8,23.4,818.0,827.71,633.09
2018,6,16,15,0,864.0,112.0,4.9,23.0,782.0,786.42,606.6
2018,6,16,15,15,852.0,110.0,4.9,23.0,741.5,741.47,575.62
2018,6,16,15,30,840.0,108.0,4.9,23.0,701.0,696.43,544.25
2018,6,16,15,45,824.5,106.0,5.0,21.95,657.0,646.7,509.57
2018,6,16,16,0,809.0,104.0,5.1,20.9,613.0,596.55,473.11
2018,6,16,16,15,788.5,102.0,5.05,20.3,565.5,543.47,431.89
2018,6,16,16,30,768.0,100.0,5.0,19.7,518.0,490.98,389.9
2018,6,16,16,45,741.0,96.5,5.0,19.1,468.0,434.91,343.96
2018,6,16,17,0,714.0,93.0,5.0,18.5,418.0,379.66,297.34
2018,6,16,17,15,676.0,89.0,4.95,17.9,367.5,322.98,248.49
2018,6,16,17,30,638.0,85.0,4.9,17.3,317.0,269.8,201.7
2018,6,16,17,45,583.5,79.5,4.85,16.7,266.5,215.0,153.94
2018,6,16,18,0,529.0,74.0,4.8,16.1,216.0,166.02,111.92
2018,6,16,18,15,453.0,66.5,4.7,15.65,170.0,118.44,74.11
2018,6,16,18,30,377.0,59.0,4.6,15.2,124.0,78.27,45.93
2018,6,16,18,45,269.5,46.5,4.5,14.75,85.5,42.19,25.37
2018,6,16,19,0,162.0,34.0,4.4,14.3,47.0,26.89,13.59
2018,6,16,19,15,86.5,19.0,4.35,14.1,25.5,18.68,0.0
2018,6,16,19,30,11.0,4.0,4.3,13.9,4.0,3.93,0.0
2018,6,16,19,45,5.5,2.0,4.3,13.7,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.4,13.3,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.4,13.4,5.0,4.91,0.0
2018,6,17,5,15,0.0,14.0,2.4,13.6,14.0,13.51,3.17
2018,6,17,5,30,0.0,23.0,2.4,13.8,23.0,22.2,12.51
2018,6,17,5,45,0.0,36.0,2.45,14.0,36.0,34.77,23.6
2018,6,17,6,0,0.0,49.0,2.5,14.2,49.0,47.27,34.53
2018,6,17,6,15,5.5,70.5,2.45,14.45,72.0,68.61,52.55
2018,6,17,6,30,11.0,92.0,2.4,14.7,95.0,90.71,71.04
2018,6,17,6,45,80.5,126.0,2.4,14.95,158.0,143.39,113.08
2018,6,17,7,0,150.0,160.0,2.4,15.2,221.0,204.56,162.36
2018,6,17,7,15,247.5,171.0,2.35,15.5,287.0,263.45,209.53
2018,6,17,7,30,345.0,182.0,2.3,15.8,353.0,332.18,264.63
2018,6,17,7,45,314.0,209.5,2.25,16.05,377.5,362.34,288.71
2018,6,17,8,0,283.0,237.0,2.2,16.3,402.0,389.07,309.24
2018,6,17,8,15,313.0,253.0,2.15,16.6,449.0,437.7,346.49
2018,6,17,8,30,343.0,269.0,2.1,16.9,496.0,488.6,384.58
2018,6,17,8,45,264.0,299.0,2.05,17.2,480.5,480.24,375.67
2018,6,17,9,0,185.0,329.0,2.0,17.5,465.0,461.58,358.97
2018,6,17,9,15,133.5,345.5,1.95,17.85,446.5,446.61,345.47
2018,6,17,9,30,82.0,362.0,1.9,18.2,428.0,423.61,325.83
2018,6,17,9,45,158.0,381.5,1.85,18.55,515.0,514.56,393.86
2018,6,17,10,0,234.0,401.0,1.8,18.9,602.0,610.54,462.74
2018,6,17,10,15,474.0,307.5,1.8,19.45,731.0,745.13,562.26
2018,6,17,10,30,714.0,214.0,1.8,20.0,860.0,887.29,660.84
2018,6,17,10,45,795.0,175.0,1.8,20.6,909.0,937.76,690.42
2018,6,17,11,0,876.0,136.0,1.8,21.2,958.0,986.45,719.28
2018,6,17,11,15,880.5,135.5,1.85,21.6,971.5,1003.14,728.52
2018,6,17,11,30,885.0,135.0,1.9,22.0,985.0,1016.81,736.24
2018,6,17,11,45,888.0,134.0,1.95,22.45,991.0,1025.4,740.69
2018,6,17,12,0,891.0,133.0,2.0,22.9,997.0,1030.83,743.28
2018,6,17,12,15,892.0,132.0,2.05,23.2,996.0,1031.07,743.13
2018,6,17,12,30,893.0,131.0,2.1,23.5,995.0,1028.09,741.09
2018,6,17,12,45,893.5,129.0,2.2,23.8,986.5,1020.39,736.77
2018,6,17,13,0,894.0,127.0,2.3,24.1,978.0,1009.48,730.47
2018,6,17,13,15,890.5,126.0,2.35,24.25,962.0,992.51,720.22
2018,6,17,13,30,887.0,125.0,2.4,24.4,946.0,972.52,708.1
2018,6,17,13,45,883.0,124.0,2.45,24.55,924.0,949.14,693.79
2018,6,17,14,0,879.0,123.0,2.5,24.7,902.0,922.98,677.63
2018,6,17,14,15,872.5,121.5,2.55,24.65,873.0,891.47,658.38
2018,6,17,14,30,866.0,120.0,2.6,24.6,844.0,857.58,637.41
2018,6,17,14,45,856.5,118.0,2.65,24.6,808.5,818.56,612.61
2018,6,17,15,0,847.0,116.0,2.7,24.6,773.0,777.74,586.3
2018,6,17,15,15,835.0,113.5,2.7,24.6,733.0,732.98,556.63
2018,6,17,15,30,823.0,111.0,2.7,24.6,693.0,688.23,526.61
2018,6,17,15,45,809.0,107.5,2.7,24.3,649.0,638.71,491.41
2018,6,17,16,0,795.0,104.0,2.7,24.0,605.0,588.69,454.84
2018,6,17,16,15,777.0,100.5,2.75,23.7,558.0,536.19,415.47
2018,6,17,16,30,759.0,97.0,2.8,23.4,511.0,484.06,375.08
2018,6,17,16,45,734.0,92.5,2.8,23.1,461.5,428.39,330.61
2018,6,17,17,0,709.0,88.0,2.8,22.8,412.0,373.37,285.35
2018,6,17,17,15,674.5,83.5,2.8,22.25,362.0,317.71,238.72
2018,6,17,17,30,640.0,79.0,2.8,21.7,312.0,265.19,193.63
2018,6,17,17,45,592.5,73.0,2.85,21.2,263.0,211.46,147.65
2018,6,17,18,0,545.0,67.0,2.9,20.7,214.0,162.77,106.42
2018,6,17,18,15,475.5,59.5,2.8,19.95,168.5,115.03,69.0
2018,6,17,18,30,406.0,52.0,2.7,19.2,123.0,75.14,41.47
2018,6,17,18,45,307.0,41.5,2.6,18.45,85.5,38.95,21.73
2018,6,17,19,0,208.0,31.0,2.5,17.7,48.0,24.31,11.74
2018,6,17,19,15,114.5,17.5,2.55,17.2,26.0,17.2,0.0
2018,6,17,19,30,21.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.4,13.05,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.5,13.4,15.0,12.78,0.0
2018,6,18,5,15,179.0,27.0,1.6,13.95,45.0,21.12,8.0
2018,6,18,5,30,287.0,41.0,1.7,14.5,75.0,35.27,20.95
2018,6,18,5,45,317.5,48.5,1.8,15.0,102.5,61.95,35.16
2018,6,18,6,0,348.0,56.0,1.9,15.5,130.0,91.81,56.52
2018,6,18,6,15,175.0,75.5,1.85,16.05,113.0,101.14,72.26
2018,6,18,6,30,2.0,95.0,1.8,16.6,96.0,91.41,71.33
2018,6,18,6,45,83.5,124.0,1.7,17.15,158.0,142.27,111.0
2018,6,18,7,0,165.0,153.0,1.6,17.7,220.0,203.0,158.96
2018,6,18,7,15,418.0,130.5,1.6,18.3,330.0,292.65,228.35
2018,6,18,7,30,671.0,108.0,1.6,18.9,440.0,408.51,318.65
2018,6,18,7,45,714.0,107.5,1.55,19.5,493.5,465.19,363.0
2018,6,18,8,0,757.0,107.0,1.5,20.1,547.0,525.6,409.0
2018,6,18,8,15,776.0,109.5,1.6,20.75,593.0,576.85,447.39
2018,6,18,8,30,795.0,112.0,1.7,21.4,639.0,628.38,484.92
2018,6,18,8,45,810.0,113.5,1.75,22.0,681.0,676.15,518.52
2018,6,18,9,0,825.0,115.0,1.8,22.6,723.0,723.31,549.51
2018,6,18,9,15,833.0,119.0,1.9,23.15,760.5,764.85,576.22
2018,6,18,9,30,841.0,123.0,2.0,23.7,798.0,806.27,602.55
2018,6,18,9,45,846.0,126.5,2.15,24.2,829.5,842.82,625.86
2018,6,18,10,0,851.0,130.0,2.3,24.7,861.0,877.16,647.55
2018,6,18,10,15,818.0,155.5,2.35,25.05,876.0,900.83,661.6
2018,6,18,10,30,785.0,181.0,2.4,25.4,891.0,916.74,670.64
2018,6,18,10,45,663.0,259.0,2.5,25.8,867.5,900.13,658.38
2018,6,18,11,0,541.0,337.0,2.6,26.2,844.0,872.82,635.7
2018,6,18,11,15,541.0,342.5,2.7,26.5,855.5,887.07,644.91
2018,6,18,11,30,541.0,348.0,2.8,26.8,867.0,899.26,652.41
2018,6,18,11,45,607.5,311.5,2.9,27.05,898.0,933.24,676.74
2018,6,18,12,0,674.0,275.0,3.0,27.3,929.0,966.26,700.11
2018,6,18,12,15,753.5,221.0,3.1,27.4,951.0,991.58,716.84
2018,6,18,12,30,833.0,167.0,3.2,27.5,973.0,1009.97,729.08
2018,6,18,12,45,854.0,152.5,3.3,27.6,972.5,1004.63,726.16
2018,6,18,13,0,875.0,138.0,3.4,27.7,972.0,1001.95,725.24
2018,6,18,13,15,847.5,151.0,3.45,27.65,947.5,975.95,709.27
2018,6,18,13,30,820.0,164.0,3.5,27.6,923.0,952.89,695.36
2018,6,18,13,45,854.5,140.5,3.55,27.5,914.0,939.41,687.86
2018,6,18,14,0,889.0,117.0,3.6,27.4,905.0,926.34,680.61
2018,6,18,14,15,883.0,115.0,3.6,27.2,876.0,894.52,660.81
2018,6,18,14,30,877.0,113.0,3.6,27.0,847.0,860.28,639.38
2018,6,18,14,45,869.0,110.5,3.6,26.75,812.0,821.65,614.88
2018,6,18,15,0,861.0,108.0,3.6,26.5,777.0,781.08,588.8
2018,6,18,15,15,849.5,106.0,3.6,26.5,737.0,736.69,559.17
2018,6,18,15,30,838.0,104.0,3.6,26.5,697.0,691.04,528.31
2018,6,18,15,45,824.5,101.5,3.55,25.9,653.5,643.32,494.95
2018,6,18,16,0,811.0,99.0,3.5,25.3,610.0,593.94,459.03
2018,6,18,16,15,794.0,95.0,3.45,24.9,563.0,540.76,418.87
2018,6,18,16,30,777.0,91.0,3.4,24.5,516.0,487.83,377.68
2018,6,18,16,45,753.0,87.5,3.35,24.1,466.5,432.72,333.54
2018,6,18,17,0,729.0,84.0,3.3,23.7,417.0,379.07,289.23
2018,6,18,17,15,696.0,79.0,3.2,23.05,366.5,321.46,240.99
2018,6,18,17,30,663.0,74.0,3.1,22.4,316.0,267.74,194.84
2018,6,18,17,45,616.5,68.5,3.0,21.8,266.5,213.48,148.26
2018,6,18,18,0,570.0,63.0,2.9,21.2,217.0,164.1,106.34
2018,6,18,18,15,502.5,56.0,2.7,20.4,171.0,115.66,68.23
2018,6,18,18,30,435.0,49.0,2.5,19.6,125.0,74.8,39.99
2018,6,18,18,45,334.5,39.5,2.3,18.85,87.0,38.56,20.85
2018,6,18,19,0,234.0,30.0,2.1,18.1,49.0,23.45,11.28
2018,6,18,19,15,130.0,17.5,2.1,17.65,27.0,17.2,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,2.1,16.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.0,6.0,2.15,13.7,7.0,0.0,0.0
2018,6,19,5,0,74.0,12.0,2.2,13.8,14.0,11.8,0.0
2018,6,19,5,15,204.5,25.0,2.2,14.1,46.0,19.84,7.02
2018,6,19,5,30,335.0,38.0,2.2,14.4,78.0,33.53,19.33
2018,6,19,5,45,323.5,40.5,2.25,14.7,94.0,54.87,29.16
2018,6,19,6,0,312.0,43.0,2.3,15.0,110.0,75.22,44.33
2018,6,19,6,15,156.0,52.5,2.3,15.4,86.0,76.56,52.69
2018,6,19,6,30,0.0,62.0,2.3,15.8,62.0,59.92,45.24
2018,6,19,6,45,6.5,96.5,2.25,16.15,99.0,94.67,74.09
2018,6,19,7,0,13.0,131.0,2.2,16.5,136.0,130.24,103.15
2018,6,19,7,15,179.5,148.0,2.2,17.1,236.0,214.32,169.67
2018,6,19,7,30,346.0,165.0,2.2,17.7,336.0,315.75,250.06
2018,6,19,7,45,577.5,126.0,2.15,18.25,446.5,414.92,328.38
2018,6,19,8,0,809.0,87.0,2.1,18.8,557.0,533.56,420.35
2018,6,19,8,15,827.0,89.0,2.1,19.55,604.0,585.89,459.21
2018,6,19,8,30,845.0,91.0,2.1,20.3,651.0,638.26,497.18
2018,6,19,8,45,859.0,92.5,2.1,21.0,694.0,687.18,530.96
2018,6,19,9,0,873.0,94.0,2.1,21.7,737.0,735.29,561.86
2018,6,19,9,15,883.5,95.5,2.15,22.35,775.5,779.65,590.02
2018,6,19,9,30,894.0,97.0,2.2,23.0,814.0,822.44,616.68
2018,6,19,9,45,902.0,98.0,2.2,23.65,847.0,860.82,639.57
2018,6,19,10,0,910.0,99.0,2.2,24.3,880.0,897.03,660.71
2018,6,19,10,15,915.5,100.5,2.25,24.8,907.0,929.15,679.78
2018,6,19,10,30,921.0,102.0,2.3,25.3,934.0,958.59,697.0
2018,6,19,10,45,926.0,102.5,2.35,25.75,955.0,983.73,711.52
2018,6,19,11,0,931.0,103.0,2.4,26.2,976.0,1005.9,724.14
2018,6,19,11,15,934.0,103.0,2.5,26.45,989.5,1022.51,734.36
2018,6,19,11,30,937.0,103.0,2.6,26.7,1003.0,1035.9,742.63
2018,6,19,11,45,938.5,103.0,2.65,26.95,1009.0,1044.48,747.47
2018,6,19,12,0,940.0,103.0,2.7,27.2,1015.0,1049.71,750.33
2018,6,19,12,15,936.5,105.5,2.75,27.3,1013.0,1049.07,750.06
2018,6,19,12,30,933.0,108.0,2.8,27.4,1011.0,1045.07,747.81
2018,6,19,12,45,927.0,110.5,2.9,27.55,1001.0,1035.26,742.32
2018,6,19,13,0,921.0,113.0,3.0,27.7,991.0,1022.22,734.86
2018,6,19,13,15,918.0,112.5,3.05,27.7,975.0,1005.94,725.38
2018,6,19,13,30,915.0,112.0,3.1,27.7,959.0,986.54,713.94
2018,6,19,13,45,910.0,111.0,3.15,27.7,936.0,961.73,699.0
2018,6,19,14,0,905.0,110.0,3.2,27.7,913.0,934.1,682.18
2018,6,19,14,15,898.5,108.5,3.2,27.5,883.5,901.95,662.51
2018,6,19,14,30,892.0,107.0,3.2,27.3,854.0,867.36,641.08
2018,6,19,14,45,883.0,105.5,3.25,27.15,818.5,828.46,616.7
2018,6,19,15,0,874.0,104.0,3.3,27.0,783.0,787.65,590.73
2018,6,19,15,15,862.5,102.0,3.3,27.0,743.0,742.78,561.03
2018,6,19,15,30,851.0,100.0,3.3,27.0,703.0,696.64,530.08
2018,6,19,15,45,836.5,97.5,3.3,26.35,658.5,646.98,496.09
2018,6,19,16,0,822.0,95.0,3.3,25.7,614.0,597.16,460.26
2018,6,19,16,15,803.0,92.0,3.3,25.1,566.0,543.37,420.23
2018,6,19,16,30,784.0,89.0,3.3,24.5,518.0,490.01,379.19
2018,6,19,16,45,759.0,86.0,3.25,23.95,468.5,434.58,335.05
2018,6,19,17,0,734.0,83.0,3.2,23.4,419.0,380.72,290.75
2018,6,19,17,15,702.0,78.0,3.15,22.6,368.5,324.26,243.53
2018,6,19,17,30,670.0,73.0,3.1,21.8,318.0,269.44,196.55
2018,6,19,17,45,624.5,68.0,3.05,20.95,269.0,215.49,150.2
2018,6,19,18,0,579.0,63.0,3.0,20.1,220.0,166.3,108.3
2018,6,19,18,15,512.0,56.0,2.95,19.25,173.5,117.37,69.56
2018,6,19,18,30,445.0,49.0,2.9,18.4,127.0,75.96,40.71
2018,6,19,18,45,345.0,39.5,2.8,17.6,88.5,39.09,21.08
2018,6,19,19,0,245.0,30.0,2.7,16.8,50.0,24.3,12.13
2018,6,19,19,15,136.5,17.5,2.7,16.3,27.5,17.2,0.0
2018,6,19,19,30,28.0,5.0,2.7,15.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.7,15.3,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.25,12.05,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.4,12.3,17.0,13.76,0.0
2018,6,20,5,15,245.5,25.0,2.5,12.8,49.0,19.88,6.94
2018,6,20,5,30,380.0,36.0,2.6,13.3,81.0,31.72,21.52
2018,6,20,5,45,423.0,42.0,2.65,13.8,114.0,62.35,32.18
2018,6,20,6,0,466.0,48.0,2.7,14.3,147.0,97.94,56.85
2018,6,20,6,15,234.0,69.0,2.7,14.8,119.0,104.23,72.74
2018,6,20,6,30,2.0,90.0,2.7,15.3,91.0,86.73,67.82
2018,6,20,6,45,67.5,123.0,2.7,15.8,150.0,136.68,107.53
2018,6,20,7,0,133.0,156.0,2.7,16.3,209.0,194.66,154.0
2018,6,20,7,15,413.5,129.5,2.7,16.85,327.0,289.26,227.99
2018,6,20,7,30,694.0,103.0,2.7,17.4,445.0,412.86,325.92
2018,6,20,7,45,772.0,92.0,2.7,18.0,509.5,478.31,378.44
2018,6,20,8,0,850.0,81.0,2.7,18.6,574.0,549.5,434.33
2018,6,20,8,15,866.5,83.0,2.75,19.2,621.5,602.87,475.11
2018,6,20,8,30,883.0,85.0,2.8,19.8,669.0,656.1,514.58
2018,6,20,8,45,895.5,87.0,2.8,20.4,713.0,706.18,549.44
2018,6,20,9,0,908.0,89.0,2.8,21.0,757.0,755.24,581.55
2018,6,20,9,15,910.0,94.5,2.85,21.45,794.0,798.53,609.65
2018,6,20,9,30,912.0,100.0,2.9,21.9,831.0,839.52,635.83
2018,6,20,9,45,909.5,107.0,2.9,22.4,861.5,875.81,658.04
2018,6,20,10,0,907.0,114.0,2.9,22.9,892.0,909.2,678.06
2018,6,20,10,15,913.5,115.5,2.95,23.25,920.0,942.17,698.4
2018,6,20,10,30,920.0,117.0,3.0,23.6,948.0,972.52,716.88
2018,6,20,10,45,925.0,117.0,3.1,24.0,968.5,997.18,731.82
2018,6,20,11,0,930.0,117.0,3.2,24.4,989.0,1018.86,744.86
2018,6,20,11,15,934.0,116.5,3.3,24.55,1003.0,1035.98,755.72
2018,6,20,11,30,938.0,116.0,3.4,24.7,1017.0,1049.89,764.6
2018,6,20,11,45,940.0,116.0,3.5,24.85,1023.5,1059.03,770.5
2018,6,20,12,0,942.0,116.0,3.6,25.0,1030.0,1064.81,774.36
2018,6,20,12,15,942.5,115.0,3.7,24.9,1028.5,1064.7,775.29
2018,6,20,12,30,943.0,114.0,3.8,24.8,1027.0,1061.18,774.16
2018,6,20,12,45,942.0,113.5,3.9,24.75,1018.5,1053.29,770.13
2018,6,20,13,0,941.0,113.0,4.0,24.7,1010.0,1042.03,763.99
2018,6,20,13,15,938.5,112.0,4.05,24.5,994.0,1025.5,754.55
2018,6,20,13,30,936.0,111.0,4.1,24.3,978.0,1005.75,743.05
2018,6,20,13,45,932.0,109.5,4.15,24.1,954.5,980.97,728.2
2018,6,20,14,0,928.0,108.0,4.2,23.9,931.0,953.25,711.32
2018,6,20,14,15,922.5,106.0,4.2,23.65,901.5,920.89,691.08
2018,6,20,14,30,917.0,104.0,4.2,23.4,872.0,885.94,668.95
2018,6,20,14,45,909.0,102.0,4.2,23.1,836.5,846.55,643.66
2018,6,20,15,0,901.0,100.0,4.2,22.8,801.0,805.1,616.67
2018,6,20,15,15,890.0,98.5,4.2,22.8,760.5,760.09,586.12
2018,6,20,15,30,879.0,97.0,4.2,22.8,720.0,713.69,554.24
2018,6,20,15,45,866.0,93.5,4.05,22.2,674.5,662.81,518.29
2018,6,20,16,0,853.0,90.0,3.9,21.6,629.0,611.2,479.89
2018,6,20,16,15,835.5,87.5,3.85,21.1,581.0,557.61,438.87
2018,6,20,16,30,818.0,85.0,3.8,20.6,533.0,503.93,396.49
2018,6,20,16,45,795.0,81.5,3.7,20.15,482.5,447.2,350.27
2018,6,20,17,0,772.0,78.0,3.6,19.7,432.0,391.79,303.7
2018,6,20,17,15,740.5,73.5,3.5,19.05,380.5,333.96,254.27
2018,6,20,17,30,709.0,69.0,3.4,18.4,329.0,278.9,205.98
2018,6,20,17,45,665.0,64.0,3.3,17.8,278.5,222.02,156.15
2018,6,20,18,0,621.0,59.0,3.2,17.2,228.0,170.87,111.67
2018,6,20,18,15,555.5,52.5,3.05,16.6,180.5,120.24,70.8
2018,6,20,18,30,490.0,46.0,2.9,16.0,133.0,76.94,40.18
2018,6,20,18,45,388.5,38.0,2.8,15.4,93.5,38.88,20.31
2018,6,20,19,0,287.0,30.0,2.7,14.8,54.0,24.25,12.36
2018,6,20,19,15,162.0,17.5,2.65,14.45,29.5,17.2,0.0
2018,6,20,19,30,37.0,5.0,2.6,14.1,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.55,13.75,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.75,12.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,2.9,12.5,17.0,13.76,0.0
2018,6,21,5,15,251.5,25.0,2.95,12.85,49.5,19.93,6.76
2018,6,21,5,30,389.0,36.0,3.0,13.2,82.0,31.49,21.3
2018,6,21,5,45,318.5,45.0,3.05,13.55,94.5,58.26,32.43
2018,6,21,6,0,248.0,54.0,3.1,13.9,107.0,77.34,49.11
2018,6,21,6,15,131.5,78.0,3.05,14.35,107.0,95.4,69.79
2018,6,21,6,30,15.0,102.0,3.0,14.8,107.0,100.85,79.36
2018,6,21,6,45,35.5,127.5,3.0,15.3,141.0,131.69,104.43
2018,6,21,7,0,56.0,153.0,3.0,15.8,175.0,165.4,131.72
2018,6,21,7,15,207.0,164.0,3.0,16.4,263.0,240.07,190.82
2018,6,21,7,30,358.0,175.0,3.0,17.0,351.0,330.16,262.6
2018,6,21,7,45,606.0,128.5,2.95,17.55,464.0,430.68,342.69
2018,6,21,8,0,854.0,82.0,2.9,18.1,577.0,552.08,437.9
2018,6,21,8,15,869.5,84.5,2.9,18.7,624.5,605.56,478.45
2018,6,21,8,30,885.0,87.0,2.9,19.3,672.0,658.81,517.87
2018,6,21,8,45,897.0,89.0,2.9,19.85,716.0,708.66,552.86
2018,6,21,9,0,909.0,91.0,2.9,20.4,760.0,757.46,584.99
2018,6,21,9,15,919.5,92.5,2.85,21.0,799.5,803.29,614.04
2018,6,21,9,30,930.0,94.0,2.8,21.6,839.0,847.47,641.37
2018,6,21,9,45,938.5,94.5,2.75,22.15,873.0,887.06,665.21
2018,6,21,10,0,947.0,95.0,2.7,22.7,907.0,924.41,687.17
2018,6,21,10,15,952.5,96.0,2.7,23.2,934.5,957.13,706.32
2018,6,21,10,30,958.0,97.0,2.7,23.7,962.0,987.08,723.5
2018,6,21,10,45,962.0,97.0,2.65,24.25,982.5,1011.65,736.46
2018,6,21,11,0,966.0,97.0,2.6,24.8,1003.0,1033.1,747.35
2018,6,21,11,15,968.5,97.5,2.65,25.1,1016.5,1050.35,757.3
2018,6,21,11,30,971.0,98.0,2.7,25.4,1030.0,1064.23,765.22
2018,6,21,11,45,972.0,98.0,2.75,25.75,1036.0,1072.68,769.64
2018,6,21,12,0,973.0,98.0,2.8,26.1,1042.0,1077.65,772.01
2018,6,21,12,15,968.0,101.5,2.85,26.25,1039.5,1076.64,771.36
2018,6,21,12,30,963.0,105.0,2.9,26.4,1037.0,1072.15,768.66
2018,6,21,12,45,954.5,109.0,3.0,26.6,1026.0,1061.27,762.35
2018,6,21,13,0,946.0,113.0,3.1,26.8,1015.0,1047.11,754.05
