Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,15,943.5,112.0,3.15,26.8,999.0,1030.55,744.42
2018,6,21,13,30,941.0,111.0,3.2,26.8,983.0,1010.76,732.76
2018,6,21,13,45,936.5,110.5,3.3,26.85,960.0,986.47,718.41
2018,6,21,14,0,932.0,110.0,3.4,26.9,937.0,959.24,702.08
2018,6,21,14,15,926.5,107.5,3.4,26.75,907.0,926.31,681.76
2018,6,21,14,30,921.0,105.0,3.4,26.6,877.0,890.77,659.6
2018,6,21,14,45,913.5,103.0,3.4,26.45,841.5,851.68,634.86
2018,6,21,15,0,906.0,101.0,3.4,26.3,806.0,810.49,608.44
2018,6,21,15,15,895.0,99.0,3.4,26.3,765.0,764.81,578.25
2018,6,21,15,30,884.0,97.0,3.4,26.3,724.0,717.72,546.71
2018,6,21,15,45,872.0,94.0,3.3,25.8,679.5,667.8,512.29
2018,6,21,16,0,860.0,91.0,3.2,25.3,635.0,617.04,475.3
2018,6,21,16,15,843.5,88.0,3.1,24.95,587.0,563.19,434.67
2018,6,21,16,30,827.0,85.0,3.0,24.6,539.0,509.12,392.67
2018,6,21,16,45,803.0,82.0,2.95,24.25,488.0,451.97,347.15
2018,6,21,17,0,779.0,79.0,2.9,23.9,437.0,396.22,301.3
2018,6,21,17,15,747.5,75.0,2.8,23.2,385.5,338.5,253.04
2018,6,21,17,30,716.0,71.0,2.7,22.5,334.0,283.52,205.83
2018,6,21,17,45,671.5,66.0,2.6,21.85,283.0,226.06,156.51
2018,6,21,18,0,627.0,61.0,2.5,21.2,232.0,174.4,112.45
2018,6,21,18,15,558.5,54.5,2.2,20.2,183.5,122.98,71.82
2018,6,21,18,30,490.0,48.0,1.9,19.2,135.0,79.24,41.42
2018,6,21,18,45,384.0,39.0,1.55,18.2,94.5,40.07,20.91
2018,6,21,19,0,278.0,30.0,1.2,17.2,54.0,24.2,12.3
2018,6,21,19,15,155.5,17.5,1.2,16.7,29.5,17.2,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.2,5.0,4.91,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.65,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.5,12.75,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.6,13.2,16.0,12.78,0.0
2018,6,22,5,15,218.5,25.5,1.7,13.85,47.5,20.48,6.83
2018,6,22,5,30,346.0,38.0,1.8,14.5,79.0,32.8,22.28
2018,6,22,5,45,436.0,46.5,1.9,15.15,122.5,66.71,35.36
2018,6,22,6,0,526.0,55.0,2.0,15.8,166.0,110.79,64.6
2018,6,22,6,15,585.0,61.5,1.95,16.6,215.5,157.73,101.68
2018,6,22,6,30,644.0,68.0,1.9,17.4,265.0,211.18,146.66
2018,6,22,6,45,685.0,72.5,1.8,18.2,316.5,263.92,192.52
2018,6,22,7,0,726.0,77.0,1.7,19.0,368.0,321.86,242.07
2018,6,22,7,15,755.5,81.5,1.6,20.0,420.0,377.89,288.86
2018,6,22,7,30,785.0,86.0,1.5,21.0,472.0,436.27,335.68
2018,6,22,7,45,807.5,89.0,1.4,22.05,522.5,491.76,378.35
2018,6,22,8,0,830.0,92.0,1.3,23.1,573.0,548.31,419.83
2018,6,22,8,15,847.5,94.5,1.35,23.95,620.5,602.15,458.82
2018,6,22,8,30,865.0,97.0,1.4,24.8,668.0,655.42,496.06
2018,6,22,8,45,878.5,99.0,1.4,25.65,712.5,705.46,529.09
2018,6,22,9,0,892.0,101.0,1.4,26.5,757.0,754.62,558.91
2018,6,22,9,15,900.0,104.0,1.45,27.35,795.5,799.42,585.67
2018,6,22,9,30,908.0,107.0,1.5,28.2,834.0,842.42,610.79
2018,6,22,9,45,913.5,110.0,1.55,29.0,867.5,881.32,633.0
2018,6,22,10,0,919.0,113.0,1.6,29.8,901.0,917.85,653.42
2018,6,22,10,15,925.0,114.0,1.65,30.55,928.5,950.28,671.16
2018,6,22,10,30,931.0,115.0,1.7,31.3,956.0,980.05,687.12
2018,6,22,10,45,935.5,116.0,1.75,32.05,977.0,1005.56,700.36
2018,6,22,11,0,940.0,117.0,1.8,32.8,998.0,1028.06,711.73
2018,6,22,11,15,943.0,117.5,1.9,33.25,1012.0,1045.45,721.56
2018,6,22,11,30,946.0,118.0,2.0,33.7,1026.0,1059.58,729.5
2018,6,22,11,45,947.0,117.5,2.05,34.2,1031.5,1067.37,732.94
2018,6,22,12,0,948.0,117.0,2.1,34.7,1037.0,1071.77,734.49
2018,6,22,12,15,945.0,118.0,2.2,34.85,1034.0,1070.26,734.29
2018,6,22,12,30,942.0,119.0,2.3,35.0,1031.0,1065.36,732.16
2018,6,22,12,45,939.0,119.5,2.45,35.1,1021.5,1056.59,728.45
2018,6,22,13,0,936.0,120.0,2.6,35.2,1012.0,1044.5,722.73
2018,6,22,13,15,932.5,119.5,2.7,35.15,996.0,1027.67,714.05
2018,6,22,13,30,929.0,119.0,2.8,35.1,980.0,1007.67,703.41
2018,6,22,13,45,924.0,118.0,2.9,35.05,956.5,982.71,689.63
2018,6,22,14,0,919.0,117.0,3.0,35.0,933.0,954.86,673.94
2018,6,22,14,15,912.0,116.0,3.1,34.75,903.5,922.51,655.77
2018,6,22,14,30,905.0,115.0,3.2,34.5,874.0,887.7,635.79
2018,6,22,14,45,895.5,113.0,3.25,34.3,837.5,847.54,611.61
2018,6,22,15,0,886.0,111.0,3.3,34.1,801.0,805.46,585.85
2018,6,22,15,15,874.5,109.0,3.3,34.1,760.0,760.2,556.89
2018,6,22,15,30,863.0,107.0,3.3,34.1,719.0,713.61,526.68
2018,6,22,15,45,847.0,104.0,3.35,33.35,673.0,662.78,493.34
2018,6,22,16,0,831.0,101.0,3.4,32.6,627.0,610.4,457.26
2018,6,22,16,15,811.5,98.0,3.3,32.0,578.5,555.89,417.74
2018,6,22,16,30,792.0,95.0,3.2,31.4,530.0,501.84,377.29
2018,6,22,16,45,767.0,91.5,3.15,30.85,479.5,445.47,333.86
2018,6,22,17,0,742.0,88.0,3.1,30.3,429.0,390.64,290.22
2018,6,22,17,15,709.5,83.0,2.95,29.35,378.0,332.41,243.15
2018,6,22,17,30,677.0,78.0,2.8,28.4,327.0,278.0,197.91
2018,6,22,17,45,630.5,72.5,2.6,27.45,276.5,222.81,151.91
2018,6,22,18,0,584.0,67.0,2.4,26.5,226.0,172.5,110.27
2018,6,22,18,15,514.5,59.5,2.05,25.2,178.5,122.31,71.65
2018,6,22,18,30,445.0,52.0,1.7,23.9,131.0,79.94,42.73
2018,6,22,18,45,341.0,42.0,1.4,22.55,91.5,42.31,22.79
2018,6,22,19,0,237.0,32.0,1.1,21.2,52.0,25.05,12.75
2018,6,22,19,15,131.0,18.5,1.1,20.6,28.5,18.18,0.0
2018,6,22,19,30,25.0,5.0,1.1,20.0,5.0,4.91,0.0
2018,6,22,19,45,12.5,2.5,1.1,19.4,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.5,1.3,14.95,7.5,0.0,0.0
2018,6,23,5,0,83.0,13.0,1.4,15.3,15.0,12.78,0.0
2018,6,23,5,15,208.5,25.5,1.5,15.95,46.0,20.53,6.49
2018,6,23,5,30,334.0,38.0,1.6,16.6,77.0,32.41,21.71
2018,6,23,5,45,426.5,46.0,1.7,17.25,120.0,65.24,34.26
2018,6,23,6,0,519.0,54.0,1.8,17.9,163.0,108.55,62.51
2018,6,23,6,15,580.0,59.0,1.75,18.75,211.5,153.96,97.88
2018,6,23,6,30,641.0,64.0,1.7,19.6,260.0,206.09,141.28
2018,6,23,6,45,685.0,68.0,1.65,20.45,312.0,260.17,187.7
2018,6,23,7,0,729.0,72.0,1.6,21.3,364.0,317.32,236.19
2018,6,23,7,15,759.5,75.5,1.7,22.5,415.5,372.88,282.47
2018,6,23,7,30,790.0,79.0,1.8,23.7,467.0,430.89,329.12
2018,6,23,7,45,813.0,81.0,1.85,24.85,517.0,485.84,371.8
2018,6,23,8,0,836.0,83.0,1.9,26.0,567.0,541.98,413.69
2018,6,23,8,15,852.0,85.0,2.0,26.9,613.5,594.42,452.0
2018,6,23,8,30,868.0,87.0,2.1,27.8,660.0,646.71,488.93
2018,6,23,8,45,881.0,89.0,2.2,28.7,703.5,696.54,522.31
2018,6,23,9,0,894.0,91.0,2.3,29.6,747.0,745.44,552.91
2018,6,23,9,15,903.5,92.5,2.4,30.35,786.0,789.97,580.34
2018,6,23,9,30,913.0,94.0,2.5,31.1,825.0,832.81,606.27
2018,6,23,9,45,921.0,95.0,2.55,31.85,858.5,871.99,629.07
2018,6,23,10,0,929.0,96.0,2.6,32.6,892.0,908.94,650.14
2018,6,23,10,15,934.0,98.0,2.65,33.25,919.5,941.81,668.64
2018,6,23,10,30,939.0,100.0,2.7,33.9,947.0,971.94,685.25
2018,6,23,10,45,942.5,101.0,2.8,34.6,967.5,996.73,698.72
2018,6,23,11,0,946.0,102.0,2.9,35.3,988.0,1018.45,710.27
2018,6,23,11,15,948.5,102.0,2.95,35.6,1001.5,1034.99,719.39
2018,6,23,11,30,951.0,102.0,3.0,35.9,1015.0,1048.24,726.58
2018,6,23,11,45,951.5,103.5,3.05,36.2,1021.5,1057.65,731.53
2018,6,23,12,0,952.0,105.0,3.1,36.5,1028.0,1063.65,734.5
2018,6,23,12,15,951.0,105.0,3.15,36.6,1026.5,1063.19,734.27
2018,6,23,12,30,950.0,105.0,3.2,36.7,1025.0,1059.3,732.1
2018,6,23,12,45,947.0,105.5,3.3,36.8,1015.5,1050.53,727.45
2018,6,23,13,0,944.0,106.0,3.4,36.9,1006.0,1038.4,720.82
2018,6,23,13,15,940.5,106.0,3.45,36.85,990.0,1022.0,711.69
2018,6,23,13,30,937.0,106.0,3.5,36.8,974.0,1002.42,700.62
2018,6,23,13,45,933.0,105.0,3.5,36.7,951.5,978.25,686.51
2018,6,23,14,0,929.0,104.0,3.5,36.6,929.0,951.14,670.54
2018,6,23,14,15,923.0,103.0,3.5,36.45,900.0,919.44,651.74
2018,6,23,14,30,917.0,102.0,3.5,36.3,871.0,885.18,631.19
2018,6,23,14,45,908.5,100.5,3.5,36.1,835.5,845.98,607.39
2018,6,23,15,0,900.0,99.0,3.5,35.9,800.0,804.76,582.02
2018,6,23,15,15,889.0,97.5,3.5,35.9,759.5,759.87,553.42
2018,6,23,15,30,878.0,96.0,3.5,35.9,719.0,713.58,523.54
2018,6,23,15,45,865.0,93.5,3.4,35.3,674.5,663.8,490.74
2018,6,23,16,0,852.0,91.0,3.3,34.7,630.0,613.29,455.48
2018,6,23,16,15,834.5,88.0,3.25,34.2,582.0,559.29,416.61
2018,6,23,16,30,817.0,85.0,3.2,33.7,534.0,505.16,376.39
2018,6,23,16,45,793.0,82.0,3.15,33.2,483.5,448.52,333.01
2018,6,23,17,0,769.0,79.0,3.1,32.7,433.0,393.28,289.27
2018,6,23,17,15,737.0,74.5,2.95,31.7,381.5,335.39,242.79
2018,6,23,17,30,705.0,70.0,2.8,30.7,330.0,280.3,197.28
2018,6,23,17,45,660.0,65.5,2.7,29.75,279.5,223.77,150.45
2018,6,23,18,0,615.0,61.0,2.6,28.8,229.0,173.08,108.61
2018,6,23,18,15,548.5,54.0,2.45,27.4,181.0,122.01,69.4
2018,6,23,18,30,482.0,47.0,2.3,26.0,133.0,78.39,39.72
2018,6,23,18,45,379.0,38.0,2.2,24.65,93.0,39.54,19.66
2018,6,23,19,0,276.0,29.0,2.1,23.3,53.0,23.1,11.24
2018,6,23,19,15,155.0,17.0,2.2,22.6,29.0,16.71,0.0
2018,6,23,19,30,34.0,5.0,2.3,21.9,5.0,4.91,0.0
2018,6,23,19,45,17.0,2.5,2.45,21.25,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.8,15.3,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,2.9,15.5,13.0,10.81,0.0
2018,6,24,5,15,155.0,25.0,2.95,16.0,40.5,19.53,5.57
2018,6,24,5,30,246.0,39.0,3.0,16.5,68.0,31.73,21.09
2018,6,24,5,45,319.5,52.0,3.1,16.95,108.0,63.4,36.39
2018,6,24,6,0,393.0,65.0,3.2,17.4,148.0,103.27,63.72
2018,6,24,6,15,449.0,75.0,3.25,18.0,193.5,145.63,96.95
2018,6,24,6,30,505.0,85.0,3.3,18.6,239.0,194.89,137.97
2018,6,24,6,45,546.5,93.5,3.3,19.2,288.0,243.99,180.26
2018,6,24,7,0,588.0,102.0,3.3,19.8,337.0,297.39,225.95
2018,6,24,7,15,622.0,108.0,3.3,20.4,386.5,349.5,270.09
2018,6,24,7,30,656.0,114.0,3.3,21.0,436.0,404.59,315.54
2018,6,24,7,45,683.0,119.0,3.3,21.65,485.0,457.96,358.4
2018,6,24,8,0,710.0,124.0,3.3,22.3,534.0,513.06,401.27
2018,6,24,8,15,731.0,127.5,3.35,22.85,580.5,564.54,440.46
2018,6,24,8,30,752.0,131.0,3.4,23.4,627.0,616.6,478.99
2018,6,24,8,45,769.5,134.5,3.4,23.95,671.0,666.4,514.65
2018,6,24,9,0,787.0,138.0,3.4,24.5,715.0,715.88,549.03
2018,6,24,9,15,806.0,137.5,3.4,24.95,756.0,761.94,579.11
2018,6,24,9,30,825.0,137.0,3.4,25.4,797.0,807.27,608.21
2018,6,24,9,45,842.5,134.5,3.45,25.9,832.5,848.29,634.07
2018,6,24,10,0,860.0,132.0,3.5,26.4,868.0,884.77,656.58
2018,6,24,10,15,868.0,133.5,3.5,26.75,896.5,917.92,676.77
2018,6,24,10,30,876.0,135.0,3.5,27.1,925.0,948.69,695.24
2018,6,24,10,45,881.0,136.0,3.5,27.4,946.0,973.56,709.87
2018,6,24,11,0,886.0,137.0,3.5,27.7,967.0,995.62,722.66
2018,6,24,11,15,889.5,137.0,3.55,27.9,980.5,1012.28,732.61
2018,6,24,11,30,893.0,137.0,3.6,28.1,994.0,1025.88,740.69
2018,6,24,11,45,895.5,137.5,3.65,28.25,1001.5,1035.84,746.67
2018,6,24,12,0,898.0,138.0,3.7,28.4,1009.0,1042.62,750.73
2018,6,24,12,15,901.0,135.5,3.7,28.45,1008.5,1043.7,751.2
2018,6,24,12,30,904.0,133.0,3.7,28.5,1008.0,1041.53,749.74
2018,6,24,12,45,906.0,130.0,3.7,28.55,1000.5,1034.58,745.34
2018,6,24,13,0,908.0,127.0,3.7,28.6,993.0,1024.34,738.96
2018,6,24,13,15,904.0,126.5,3.75,28.55,976.5,1007.5,729.05
2018,6,24,13,30,900.0,126.0,3.8,28.5,960.0,987.61,717.22
2018,6,24,13,45,894.5,125.0,3.8,28.4,937.0,962.87,702.07
2018,6,24,14,0,889.0,124.0,3.8,28.3,914.0,935.35,685.09
2018,6,24,14,15,881.5,123.0,3.8,28.05,884.5,903.45,665.53
2018,6,24,14,30,874.0,122.0,3.8,27.8,855.0,869.2,644.27
2018,6,24,14,45,863.5,120.0,3.85,27.55,819.0,829.32,619.22
2018,6,24,15,0,853.0,118.0,3.9,27.3,783.0,787.66,592.64
2018,6,24,15,15,841.0,115.5,3.9,27.3,742.5,744.44,563.86
2018,6,24,15,30,829.0,113.0,3.9,27.3,702.0,698.07,532.52
2018,6,24,15,45,813.0,110.0,3.9,26.55,657.0,647.6,497.54
2018,6,24,16,0,797.0,107.0,3.9,25.8,612.0,596.77,461.05
2018,6,24,16,15,775.0,104.5,3.9,25.25,564.0,542.98,420.8
2018,6,24,16,30,753.0,102.0,3.9,24.7,516.0,489.92,379.85
2018,6,24,16,45,726.0,98.0,3.9,24.15,466.0,433.28,334.93
2018,6,24,17,0,699.0,94.0,3.9,23.6,416.0,379.08,290.54
2018,6,24,17,15,663.5,89.0,3.85,22.9,365.5,322.96,243.67
2018,6,24,17,30,628.0,84.0,3.8,22.2,315.0,270.07,198.43
2018,6,24,17,45,580.0,77.0,3.75,21.5,265.5,215.66,151.99
2018,6,24,18,0,532.0,70.0,3.7,20.8,216.0,166.34,110.23
2018,6,24,18,15,464.5,62.0,3.6,20.05,170.5,118.73,72.53
2018,6,24,18,30,397.0,54.0,3.5,19.3,125.0,78.72,44.31
2018,6,24,18,45,304.0,42.5,3.4,18.6,87.0,41.67,23.07
2018,6,24,19,0,211.0,31.0,3.3,17.9,49.0,24.18,12.45
2018,6,24,19,15,118.0,18.0,3.2,17.5,27.0,17.69,0.0
2018,6,24,19,30,25.0,5.0,3.1,17.1,5.0,4.91,0.0
2018,6,24,19,45,12.5,2.5,3.0,16.75,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.0,14.1,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.1,14.2,12.0,10.81,0.0
2018,6,25,5,15,131.0,25.5,3.2,14.55,38.0,19.97,5.53
2018,6,25,5,30,209.0,40.0,3.3,14.9,64.0,32.1,21.53
2018,6,25,5,45,198.5,46.0,3.4,15.2,77.5,50.64,30.1
2018,6,25,6,0,188.0,52.0,3.5,15.5,91.0,67.69,43.32
2018,6,25,6,15,106.5,66.5,3.5,15.9,90.0,81.05,58.38
2018,6,25,6,30,25.0,81.0,3.5,16.3,89.0,83.24,63.84
2018,6,25,6,45,223.0,101.0,3.45,16.7,189.0,159.08,121.52
2018,6,25,7,0,421.0,121.0,3.4,17.1,289.0,258.08,199.93
2018,6,25,7,15,477.0,129.5,3.35,17.7,344.0,312.21,244.87
2018,6,25,7,30,533.0,138.0,3.3,18.3,399.0,371.82,293.62
2018,6,25,7,45,492.0,166.0,3.25,18.9,426.5,407.69,322.68
2018,6,25,8,0,451.0,194.0,3.2,19.5,454.0,438.81,346.69
2018,6,25,8,15,549.0,180.0,3.2,20.05,523.0,506.54,399.36
2018,6,25,8,30,647.0,166.0,3.2,20.6,592.0,583.84,457.96
2018,6,25,8,45,722.0,148.5,3.2,21.15,653.5,647.67,505.28
2018,6,25,9,0,797.0,131.0,3.2,21.7,715.0,715.63,554.17
2018,6,25,9,15,814.0,131.5,3.2,22.25,755.5,761.56,584.04
2018,6,25,9,30,831.0,132.0,3.2,22.8,796.0,806.59,612.93
2018,6,25,9,45,846.0,130.5,3.25,23.35,831.0,843.97,636.37
2018,6,25,10,0,861.0,129.0,3.3,23.9,866.0,882.28,660.23
2018,6,25,10,15,868.0,130.5,3.35,24.25,893.5,914.6,680.32
2018,6,25,10,30,875.0,132.0,3.4,24.6,921.0,944.48,698.7
2018,6,25,10,45,880.0,132.5,3.5,24.95,941.5,968.89,713.71
2018,6,25,11,0,885.0,133.0,3.6,25.3,962.0,990.47,726.89
2018,6,25,11,15,889.0,133.5,3.65,25.4,976.5,1008.15,737.94
2018,6,25,11,30,893.0,134.0,3.7,25.5,991.0,1022.78,747.08
2018,6,25,11,45,895.5,134.0,3.75,25.6,998.0,1032.3,752.99
2018,6,25,12,0,898.0,134.0,3.8,25.7,1005.0,1038.63,756.96
2018,6,25,12,15,901.0,132.0,3.85,25.65,1005.0,1040.25,758.44
2018,6,25,12,30,904.0,130.0,3.9,25.6,1005.0,1038.62,757.95
2018,6,25,12,45,907.0,126.0,4.0,25.55,997.5,1031.69,754.45
2018,6,25,13,0,910.0,122.0,4.1,25.5,990.0,1021.46,748.88
2018,6,25,13,15,907.5,121.0,4.1,25.35,974.5,1005.59,739.35
2018,6,25,13,30,905.0,120.0,4.1,25.2,959.0,986.6,727.84
2018,6,25,13,45,900.5,118.5,4.15,25.1,936.0,962.22,712.9
2018,6,25,14,0,896.0,117.0,4.2,25.0,913.0,935.0,696.04
2018,6,25,14,15,890.0,114.5,4.15,24.75,883.5,902.75,675.59
2018,6,25,14,30,884.0,112.0,4.1,24.5,854.0,868.04,653.36
2018,6,25,14,45,876.5,109.5,4.1,24.3,819.5,829.81,628.63
2018,6,25,15,0,869.0,107.0,4.1,24.1,785.0,789.56,602.26
2018,6,25,15,15,858.0,105.0,4.1,24.1,745.0,745.4,572.36
2018,6,25,15,30,847.0,103.0,4.1,24.1,705.0,699.91,541.19
2018,6,25,15,45,834.5,100.0,4.0,23.35,661.5,651.33,507.26
2018,6,25,16,0,822.0,97.0,3.9,22.6,618.0,602.45,471.42
2018,6,25,16,15,807.0,93.0,3.85,22.15,571.5,549.93,431.37
2018,6,25,16,30,792.0,89.0,3.8,21.7,525.0,497.43,390.08
2018,6,25,16,45,770.5,85.0,3.75,21.2,476.0,442.19,345.45
2018,6,25,17,0,749.0,81.0,3.7,20.7,427.0,388.12,300.34
2018,6,25,17,15,718.0,76.5,3.65,20.15,376.5,331.62,252.2
2018,6,25,17,30,687.0,72.0,3.6,19.6,326.0,276.64,204.27
2018,6,25,17,45,643.5,67.0,3.55,19.05,276.5,222.07,156.57
2018,6,25,18,0,600.0,62.0,3.5,18.5,227.0,172.02,113.18
2018,6,25,18,15,535.5,55.0,3.4,17.9,180.0,121.95,72.75
2018,6,25,18,30,471.0,48.0,3.3,17.3,133.0,79.12,42.16
2018,6,25,18,45,371.0,39.5,3.2,16.7,93.5,41.3,21.74
2018,6,25,19,0,271.0,31.0,3.1,16.1,54.0,25.09,13.31
2018,6,25,19,15,153.0,18.0,3.05,15.75,29.5,17.69,0.0
2018,6,25,19,30,35.0,5.0,3.0,15.4,5.0,4.91,0.0
2018,6,25,19,45,17.5,2.5,2.95,15.05,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,4,45,46.0,7.0,2.55,12.55,8.0,0.0,0.0
2018,6,26,5,0,92.0,14.0,2.7,12.8,16.0,13.76,0.0
2018,6,26,5,15,225.0,25.5,2.75,13.4,47.0,20.74,5.59
2018,6,26,5,30,358.0,37.0,2.8,14.0,78.0,30.55,20.26
2018,6,26,5,45,452.0,44.5,2.85,14.55,122.0,64.05,33.18
2018,6,26,6,0,546.0,52.0,2.9,15.1,166.0,108.21,61.89
2018,6,26,6,15,606.0,57.5,2.9,15.75,215.5,155.27,99.06
2018,6,26,6,30,666.0,63.0,2.9,16.4,265.0,208.95,144.66
2018,6,26,6,45,708.5,67.5,2.85,17.05,317.5,264.37,193.45
2018,6,26,7,0,751.0,72.0,2.8,17.7,370.0,322.73,244.41
2018,6,26,7,15,780.0,75.0,2.8,18.4,421.5,378.37,292.51
2018,6,26,7,30,809.0,78.0,2.8,19.1,473.0,436.28,340.96
2018,6,26,7,45,831.5,80.5,2.8,19.85,524.0,492.48,386.47
2018,6,26,8,0,854.0,83.0,2.8,20.6,575.0,549.81,431.2
2018,6,26,8,15,870.5,85.5,2.8,21.2,623.0,603.98,472.26
2018,6,26,8,30,887.0,88.0,2.8,21.8,671.0,658.02,511.87
2018,6,26,8,45,899.5,90.0,2.85,22.45,715.5,708.44,547.11
2018,6,26,9,0,912.0,92.0,2.9,23.1,760.0,757.85,579.34
2018,6,26,9,15,919.5,95.0,2.95,23.65,799.0,803.19,608.4
2018,6,26,9,30,927.0,98.0,3.0,24.2,838.0,846.66,635.77
2018,6,26,9,45,931.5,101.0,3.0,24.8,871.0,885.54,659.21
2018,6,26,10,0,936.0,104.0,3.0,25.4,904.0,921.94,680.71
2018,6,26,10,15,941.5,105.0,3.1,25.7,931.5,954.58,701.04
2018,6,26,10,30,947.0,106.0,3.2,26.0,959.0,984.48,719.51
2018,6,26,10,45,950.0,106.0,3.3,26.3,978.5,1008.11,733.88
2018,6,26,11,0,953.0,106.0,3.4,26.6,998.0,1028.61,746.29
2018,6,26,11,15,955.5,106.5,3.5,26.65,1012.0,1045.91,757.43
2018,6,26,11,30,958.0,107.0,3.6,26.7,1026.0,1059.89,766.55
2018,6,26,11,45,959.5,107.0,3.7,26.75,1032.5,1068.99,772.63
2018,6,26,12,0,961.0,107.0,3.8,26.8,1039.0,1074.65,776.66
2018,6,26,12,15,962.0,106.5,3.9,26.7,1038.5,1075.84,778.39
2018,6,26,12,30,963.0,106.0,4.0,26.6,1038.0,1073.56,778.02
2018,6,26,12,45,963.5,104.0,4.05,26.55,1029.5,1065.78,773.71
2018,6,26,13,0,964.0,102.0,4.1,26.5,1021.0,1054.53,767.28
2018,6,26,13,15,961.0,102.0,4.15,26.35,1005.5,1038.47,758.1
2018,6,26,13,30,958.0,102.0,4.2,26.2,990.0,1019.13,746.83
2018,6,26,13,45,954.5,100.0,4.25,26.1,966.5,994.1,731.66
2018,6,26,14,0,951.0,98.0,4.3,26.0,943.0,966.02,714.45
2018,6,26,14,15,945.0,97.0,4.3,25.7,913.5,933.82,694.68
2018,6,26,14,30,939.0,96.0,4.3,25.4,884.0,898.99,672.99
2018,6,26,14,45,931.5,94.0,4.3,25.15,848.5,859.46,647.76
2018,6,26,15,0,924.0,92.0,4.3,24.9,813.0,817.76,620.77
2018,6,26,15,15,914.0,90.0,4.3,24.9,772.0,772.25,590.19
2018,6,26,15,30,904.0,88.0,4.3,24.9,731.0,725.19,558.16
2018,6,26,15,45,891.0,86.0,4.25,24.15,686.0,674.84,524.13
2018,6,26,16,0,878.0,84.0,4.2,23.4,641.0,623.69,486.88
2018,6,26,16,15,862.0,81.0,4.1,22.85,592.5,569.28,445.53
2018,6,26,16,30,846.0,78.0,4.0,22.3,544.0,514.87,402.87
2018,6,26,16,45,824.0,75.0,3.95,21.75,493.0,457.4,356.56
2018,6,26,17,0,802.0,72.0,3.9,21.2,442.0,401.36,309.85
2018,6,26,17,15,772.0,68.5,3.8,20.6,390.5,343.39,260.35
2018,6,26,17,30,742.0,65.0,3.7,20.0,339.0,287.96,211.75
2018,6,26,17,45,699.5,60.0,3.6,19.35,287.5,230.75,161.64
2018,6,26,18,0,657.0,55.0,3.5,18.7,236.0,177.96,115.71
2018,6,26,18,15,593.5,50.0,3.4,18.1,188.0,125.43,73.06
2018,6,26,18,30,530.0,45.0,3.3,17.5,140.0,81.3,41.63
2018,6,26,18,45,429.0,37.5,3.15,16.85,99.0,41.07,20.43
2018,6,26,19,0,328.0,30.0,3.0,16.2,58.0,24.05,12.56
2018,6,26,19,15,188.0,18.0,2.95,15.85,32.0,17.69,0.0
2018,6,26,19,30,48.0,6.0,2.9,15.5,6.0,5.9,0.0
2018,6,26,19,45,24.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,5.5,3.05,13.05,6.5,0.0,0.0
2018,6,27,5,0,62.0,11.0,3.1,13.1,13.0,10.81,0.0
2018,6,27,5,15,159.5,25.0,3.15,13.45,40.5,19.61,4.51
2018,6,27,5,30,257.0,39.0,3.2,13.8,68.0,30.89,20.52
2018,6,27,5,45,361.5,47.5,3.2,14.15,110.0,61.28,33.96
2018,6,27,6,0,466.0,56.0,3.2,14.5,152.0,102.45,60.68
2018,6,27,6,15,317.5,79.5,3.2,15.05,153.0,126.3,87.42
2018,6,27,6,30,169.0,103.0,3.2,15.6,154.0,134.69,101.72
2018,6,27,6,45,440.0,90.5,3.15,16.15,257.0,209.1,156.74
2018,6,27,7,0,711.0,78.0,3.1,16.7,360.0,313.47,239.02
2018,6,27,7,15,757.0,78.0,3.1,17.3,415.0,371.72,289.06
2018,6,27,7,30,803.0,78.0,3.1,17.9,470.0,432.93,340.42
2018,6,27,7,45,826.5,80.5,3.1,18.5,521.0,489.32,386.67
2018,6,27,8,0,850.0,83.0,3.1,19.1,572.0,546.96,432.32
2018,6,27,8,15,866.5,85.5,3.15,19.7,620.0,600.95,473.86
2018,6,27,8,30,883.0,88.0,3.2,20.3,668.0,654.83,514.01
2018,6,27,8,45,896.0,90.0,3.2,20.85,712.5,705.44,549.91
2018,6,27,9,0,909.0,92.0,3.2,21.4,757.0,755.1,582.73
2018,6,27,9,15,910.5,97.5,3.25,21.85,794.0,798.31,610.89
2018,6,27,9,30,912.0,103.0,3.3,22.3,831.0,839.2,637.12
2018,6,27,9,45,909.0,111.5,3.35,22.7,862.5,876.87,660.98
2018,6,27,10,0,906.0,120.0,3.4,23.1,894.0,911.62,682.64
2018,6,27,10,15,912.0,120.5,3.5,23.4,921.0,943.4,702.75
2018,6,27,10,30,918.0,121.0,3.6,23.7,948.0,972.56,721.05
2018,6,27,10,45,922.0,122.0,3.65,24.0,968.5,997.56,736.22
2018,6,27,11,0,926.0,123.0,3.7,24.3,989.0,1019.56,749.43
2018,6,27,11,15,929.5,123.5,3.8,24.3,1003.5,1037.47,761.25
2018,6,27,11,30,933.0,124.0,3.9,24.3,1018.0,1052.18,771.07
2018,6,27,11,45,935.0,123.5,4.0,24.35,1024.5,1061.11,777.09
2018,6,27,12,0,937.0,123.0,4.1,24.4,1031.0,1066.71,781.07
2018,6,27,12,15,936.5,123.0,4.15,24.3,1030.0,1066.93,781.79
2018,6,27,12,30,936.0,123.0,4.2,24.2,1029.0,1063.78,780.45
2018,6,27,12,45,934.5,122.0,4.3,24.05,1020.0,1055.26,776.19
2018,6,27,13,0,933.0,121.0,4.4,23.9,1011.0,1043.41,769.82
2018,6,27,13,15,931.0,120.0,4.45,23.7,995.5,1027.79,760.87
2018,6,27,13,30,929.0,119.0,4.5,23.5,980.0,1008.95,749.79
2018,6,27,13,45,925.5,116.5,4.5,23.3,957.0,984.07,734.46
2018,6,27,14,0,922.0,114.0,4.5,23.1,934.0,956.22,717.12
2018,6,27,14,15,915.0,113.0,4.55,22.8,904.0,923.96,697.37
2018,6,27,14,30,908.0,112.0,4.6,22.5,874.0,889.21,675.7
2018,6,27,14,45,900.5,109.0,4.6,22.2,838.5,849.72,650.15
2018,6,27,15,0,893.0,106.0,4.6,21.9,803.0,808.14,622.85
2018,6,27,15,15,881.5,104.0,4.6,21.9,762.0,762.71,591.74
2018,6,27,15,30,870.0,102.0,4.6,21.9,721.0,715.93,559.31
2018,6,27,15,45,857.5,99.0,4.6,21.05,676.5,666.36,525.01
2018,6,27,16,0,845.0,96.0,4.6,20.2,632.0,616.44,488.39
2018,6,27,16,15,829.0,92.0,4.6,19.7,584.0,562.27,446.69
2018,6,27,16,30,813.0,88.0,4.6,19.2,536.0,508.16,403.71
2018,6,27,16,45,791.0,84.5,4.55,18.7,486.0,452.1,357.69
2018,6,27,17,0,769.0,81.0,4.5,18.2,436.0,397.23,311.21
2018,6,27,17,15,737.0,76.0,4.45,17.65,384.0,338.77,260.77
2018,6,27,17,30,705.0,71.0,4.4,17.1,332.0,283.1,211.54
2018,6,27,17,45,659.5,66.0,4.35,16.55,281.0,225.84,160.99
2018,6,27,18,0,614.0,61.0,4.3,16.0,230.0,174.46,115.93
2018,6,27,18,15,546.5,55.0,4.2,15.5,182.5,124.07,74.79
2018,6,27,18,30,479.0,49.0,4.1,15.0,135.0,81.25,43.95
2018,6,27,18,45,376.0,40.0,3.95,14.55,95.0,42.33,22.51
2018,6,27,19,0,273.0,31.0,3.8,14.1,55.0,25.06,13.49
2018,6,27,19,15,153.5,18.5,3.7,13.85,30.5,18.18,0.0
2018,6,27,19,30,34.0,6.0,3.6,13.6,6.0,5.9,0.0
2018,6,27,19,45,17.0,3.0,3.55,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.0,6.0,3.55,14.05,6.5,0.0,0.0
2018,6,28,5,0,42.0,12.0,3.6,14.2,13.0,11.8,0.0
2018,6,28,5,15,142.0,27.0,3.7,14.55,41.0,21.34,4.77
2018,6,28,5,30,242.0,42.0,3.8,14.9,69.0,33.04,22.17
2018,6,28,5,45,338.0,51.5,3.85,15.25,109.5,62.59,35.74
2018,6,28,6,0,434.0,61.0,3.9,15.6,150.0,103.2,62.44
2018,6,28,6,15,499.5,68.0,3.9,16.05,197.5,146.25,95.97
2018,6,28,6,30,565.0,75.0,3.9,16.5,245.0,196.63,138.19
2018,6,28,6,45,613.0,79.5,3.95,17.0,295.0,246.84,182.2
2018,6,28,7,0,661.0,84.0,4.0,17.5,345.0,301.99,230.4
2018,6,28,7,15,696.5,88.0,3.95,17.95,396.5,356.5,277.72
2018,6,28,7,30,732.0,92.0,3.9,18.4,448.0,414.92,327.04
2018,6,28,7,45,759.5,94.0,3.9,18.85,498.0,469.19,371.96
2018,6,28,8,0,787.0,96.0,3.9,19.3,548.0,525.12,416.84
2018,6,28,8,15,807.5,98.0,3.9,19.7,595.5,578.27,458.38
2018,6,28,8,30,828.0,100.0,3.9,20.1,643.0,631.81,499.02
2018,6,28,8,45,844.0,101.5,3.9,20.5,687.5,680.94,535.31
2018,6,28,9,0,860.0,103.0,3.9,20.9,732.0,730.12,568.91
2018,6,28,9,15,871.5,104.5,3.9,21.2,771.0,775.03,599.03
2018,6,28,9,30,883.0,106.0,3.9,21.5,810.0,818.49,627.73
2018,6,28,9,45,892.0,107.0,3.85,21.85,843.5,857.68,652.73
2018,6,28,10,0,901.0,108.0,3.8,22.2,877.0,894.81,676.0
2018,6,28,10,15,907.0,109.0,3.85,22.45,904.5,926.99,696.47
2018,6,28,10,30,913.0,110.0,3.9,22.7,932.0,956.57,715.12
2018,6,28,10,45,917.5,111.0,3.9,22.95,953.0,981.98,730.6
2018,6,28,11,0,922.0,112.0,3.9,23.2,974.0,1004.43,744.1
2018,6,28,11,15,925.0,112.5,3.95,23.3,988.0,1021.85,755.05
2018,6,28,11,30,928.0,113.0,4.0,23.4,1002.0,1036.06,763.99
2018,6,28,11,45,928.0,113.0,4.0,23.5,1007.0,1043.52,768.24
2018,6,28,12,0,928.0,113.0,4.0,23.6,1012.0,1047.63,770.45
2018,6,28,12,15,929.0,112.0,4.0,23.55,1011.5,1048.39,771.04
2018,6,28,12,30,930.0,111.0,4.0,23.5,1011.0,1045.79,769.56
2018,6,28,12,45,930.0,109.5,4.05,23.5,1003.0,1038.33,765.2
2018,6,28,13,0,930.0,108.0,4.1,23.5,995.0,1027.52,758.75
2018,6,28,13,15,927.0,107.0,4.05,23.4,979.0,1011.0,748.26
2018,6,28,13,30,924.0,106.0,4.0,23.3,963.0,991.3,735.76
2018,6,28,13,45,919.5,105.5,4.0,23.25,940.5,967.64,720.82
2018,6,28,14,0,915.0,105.0,4.0,23.2,918.0,941.08,703.94
2018,6,28,14,15,908.5,104.0,4.0,23.0,889.0,909.48,683.99
2018,6,28,14,30,902.0,103.0,4.0,22.8,860.0,875.38,662.23
2018,6,28,14,45,893.5,101.5,3.95,22.65,825.0,836.81,636.83
2018,6,28,15,0,885.0,100.0,3.9,22.5,790.0,796.24,609.85
2018,6,28,15,15,874.5,97.5,3.9,22.5,750.0,751.39,579.41
2018,6,28,15,30,864.0,95.0,3.9,22.5,710.0,705.11,547.62
2018,6,28,15,45,849.5,93.0,3.85,21.9,665.5,655.53,513.08
2018,6,28,16,0,835.0,91.0,3.8,21.3,621.0,605.34,475.97
2018,6,28,16,15,816.5,88.5,3.8,20.85,573.5,552.14,435.29
2018,6,28,16,30,798.0,86.0,3.8,20.4,526.0,498.88,393.31
2018,6,28,16,45,773.0,83.0,3.75,20.0,476.0,442.7,347.59
2018,6,28,17,0,748.0,80.0,3.7,19.6,426.0,388.03,301.72
2018,6,28,17,15,714.0,76.0,3.65,18.95,375.0,330.95,253.07
2018,6,28,17,30,680.0,72.0,3.6,18.3,324.0,275.72,204.89
2018,6,28,17,45,631.5,68.0,3.55,17.7,274.0,221.16,157.19
2018,6,28,18,0,583.0,64.0,3.5,17.1,224.0,171.67,114.28
2018,6,28,18,15,513.0,57.5,3.45,16.5,177.5,122.14,74.29
2018,6,28,18,30,443.0,51.0,3.4,15.9,131.0,80.46,44.47
2018,6,28,18,45,337.5,41.5,3.3,15.35,91.5,42.96,23.56
2018,6,28,19,0,232.0,32.0,3.2,14.8,52.0,25.0,13.42
2018,6,28,19,15,128.5,18.5,3.2,14.6,28.5,18.18,0.0
2018,6,28,19,30,25.0,5.0,3.2,14.4,5.0,4.91,0.0
2018,6,28,19,45,12.5,2.5,3.25,14.15,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,4,45,41.5,6.0,1.95,13.1,7.0,0.0,0.0
2018,6,29,5,0,83.0,12.0,2.1,13.3,14.0,11.8,0.0
2018,6,29,5,15,207.5,23.5,2.15,13.85,43.0,18.9,3.02
2018,6,29,5,30,332.0,35.0,2.2,14.4,72.0,27.39,17.44
2018,6,29,5,45,422.5,43.0,2.2,14.95,114.0,59.53,30.73
2018,6,29,6,0,513.0,51.0,2.2,15.5,156.0,101.87,57.98
2018,6,29,6,15,572.5,56.5,2.2,16.15,204.0,146.86,93.14
2018,6,29,6,30,632.0,62.0,2.2,16.8,252.0,198.42,136.6
2018,6,29,6,45,674.0,66.5,2.15,17.5,302.5,251.74,183.23
2018,6,29,7,0,716.0,71.0,2.1,18.2,353.0,307.97,232.03
2018,6,29,7,15,746.0,74.5,2.15,18.95,404.0,362.59,278.92
2018,6,29,7,30,776.0,78.0,2.2,19.7,455.0,419.64,326.36
2018,6,29,7,45,799.0,80.5,2.2,20.45,504.5,474.41,370.45
2018,6,29,8,0,822.0,83.0,2.2,21.2,554.0,530.32,413.82
2018,6,29,8,15,839.0,85.0,2.25,22.05,601.0,582.89,453.21
2018,6,29,8,30,856.0,87.0,2.3,22.9,648.0,635.35,491.18
2018,6,29,8,45,870.0,89.0,2.4,23.7,692.0,685.5,526.18
2018,6,29,9,0,884.0,91.0,2.5,24.5,736.0,734.84,558.19
2018,6,29,9,15,892.0,94.0,2.6,25.15,775.0,779.57,586.78
2018,6,29,9,30,900.0,97.0,2.7,25.8,814.0,822.54,613.79
2018,6,29,9,45,904.0,100.5,2.85,26.45,846.5,860.71,637.56
2018,6,29,10,0,908.0,104.0,3.0,27.1,879.0,896.45,659.52
2018,6,29,10,15,914.0,105.0,3.05,27.6,906.5,928.88,678.83
2018,6,29,10,30,920.0,106.0,3.1,28.1,934.0,958.68,696.3
2018,6,29,10,45,923.5,107.0,3.2,28.6,954.5,983.35,710.73
2018,6,29,11,0,927.0,108.0,3.3,29.1,975.0,1005.01,723.24
2018,6,29,11,15,929.5,108.0,3.35,29.5,988.0,1021.56,732.41
2018,6,29,11,30,932.0,108.0,3.4,29.9,1001.0,1034.87,739.62
2018,6,29,11,45,933.0,108.5,3.45,30.25,1007.5,1043.91,744.34
2018,6,29,12,0,934.0,109.0,3.5,30.6,1014.0,1049.6,747.07
2018,6,29,12,15,932.5,110.0,3.6,30.75,1013.0,1049.92,747.49
2018,6,29,12,30,931.0,111.0,3.7,30.9,1012.0,1046.88,745.92
2018,6,29,12,45,927.0,112.0,3.75,31.05,1002.5,1038.0,740.39
2018,6,29,13,0,923.0,113.0,3.8,31.2,993.0,1025.86,732.9
2018,6,29,13,15,920.5,112.0,3.85,31.15,977.5,1009.96,723.69
2018,6,29,13,30,918.0,111.0,3.9,31.1,962.0,990.89,712.49
2018,6,29,13,45,913.5,110.0,3.95,31.05,939.5,966.88,698.1
2018,6,29,14,0,909.0,109.0,4.0,31.0,917.0,939.98,681.82
2018,6,29,14,15,903.5,107.5,4.05,30.8,888.5,908.95,663.13
2018,6,29,14,30,898.0,106.0,4.1,30.6,860.0,875.36,642.62
2018,6,29,14,45,890.5,103.5,4.1,30.4,825.0,836.75,618.29
2018,6,29,15,0,883.0,101.0,4.1,30.2,790.0,796.08,592.34
2018,6,29,15,15,872.0,99.0,4.1,30.2,750.0,751.44,562.89
2018,6,29,15,30,861.0,97.0,4.1,30.2,710.0,705.43,532.15
2018,6,29,15,45,848.0,94.5,4.0,29.6,666.0,656.46,498.9
2018,6,29,16,0,835.0,92.0,3.9,29.0,622.0,606.75,463.13
2018,6,29,16,15,818.5,88.5,3.8,28.45,574.5,553.68,423.75
2018,6,29,16,30,802.0,85.0,3.7,27.9,527.0,500.34,382.96
2018,6,29,16,45,779.5,81.0,3.6,27.4,477.0,444.1,338.64
2018,6,29,17,0,757.0,77.0,3.5,26.9,427.0,389.13,293.91
2018,6,29,17,15,726.0,73.0,3.35,26.15,376.5,332.62,247.04
2018,6,29,17,30,695.0,69.0,3.2,25.4,326.0,278.8,201.22
2018,6,29,17,45,652.0,64.0,3.0,24.6,276.5,222.7,153.45
2018,6,29,18,0,609.0,59.0,2.8,23.8,227.0,172.17,110.61
2018,6,29,18,15,544.5,53.0,2.6,22.85,180.0,122.4,71.24
2018,6,29,18,30,480.0,47.0,2.4,21.9,133.0,79.84,41.42
2018,6,29,18,45,380.5,38.5,2.15,20.9,93.5,41.3,20.83
2018,6,29,19,0,281.0,30.0,1.9,19.9,54.0,24.02,12.34
2018,6,29,19,15,158.5,17.5,2.0,19.4,29.5,17.2,0.0
2018,6,29,19,30,36.0,5.0,2.1,18.9,5.0,4.91,0.0
2018,6,29,19,45,18.0,2.5,2.2,18.35,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.45,14.35,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.6,14.7,14.0,11.8,0.0
2018,6,30,5,15,242.0,22.5,1.7,15.3,44.0,17.97,1.9
2018,6,30,5,30,378.0,33.0,1.8,15.9,74.0,25.4,15.61
2018,6,30,5,45,467.0,39.5,1.9,16.55,116.5,58.14,28.16
2018,6,30,6,0,556.0,46.0,2.0,17.2,159.0,101.29,55.32
2018,6,30,6,15,613.0,51.0,1.9,18.1,207.5,149.06,92.43
2018,6,30,6,30,670.0,56.0,1.8,19.0,256.0,201.6,136.4
2018,6,30,6,45,709.0,60.0,1.7,19.95,307.0,254.32,182.17
2018,6,30,7,0,748.0,64.0,1.6,20.9,358.0,310.93,230.63
2018,6,30,7,15,776.0,67.0,1.55,22.0,409.0,365.97,276.77
2018,6,30,7,30,804.0,70.0,1.5,23.1,460.0,423.19,322.88
2018,6,30,7,45,825.0,73.0,1.4,24.2,510.0,479.32,366.08
2018,6,30,8,0,846.0,76.0,1.3,25.3,560.0,535.69,407.43
2018,6,30,8,15,861.5,78.0,1.4,26.2,607.0,588.43,445.88
2018,6,30,8,30,877.0,80.0,1.5,27.1,654.0,641.0,482.92
2018,6,30,8,45,889.0,82.5,1.55,28.0,698.0,691.24,516.06
2018,6,30,9,0,901.0,85.0,1.6,28.9,742.0,740.48,546.29
2018,6,30,9,15,910.0,87.0,1.75,29.65,781.0,785.67,574.43
2018,6,30,9,30,919.0,89.0,1.9,30.4,820.0,829.13,601.06
2018,6,30,9,45,926.0,90.0,2.0,31.15,853.5,867.96,623.91
2018,6,30,10,0,933.0,91.0,2.1,31.9,887.0,904.52,645.06
2018,6,30,10,15,937.5,92.0,2.2,32.35,913.5,936.36,663.84
2018,6,30,10,30,942.0,93.0,2.3,32.8,940.0,965.43,680.8
2018,6,30,10,45,944.5,94.0,2.45,33.3,960.0,989.7,695.07
2018,6,30,11,0,947.0,95.0,2.6,33.8,980.0,1010.84,707.42
2018,6,30,11,15,949.0,96.0,2.7,34.0,994.0,1028.28,717.91
2018,6,30,11,30,951.0,97.0,2.8,34.2,1008.0,1042.41,726.45
2018,6,30,11,45,952.0,97.5,2.9,34.45,1014.5,1051.66,731.94
2018,6,30,12,0,953.0,98.0,3.0,34.7,1021.0,1057.49,735.44
2018,6,30,12,15,949.0,100.0,3.05,34.7,1018.5,1056.39,735.12
2018,6,30,12,30,945.0,102.0,3.1,34.7,1016.0,1051.86,732.85
2018,6,30,12,45,939.0,104.5,3.2,34.7,1006.0,1042.47,728.09
2018,6,30,13,0,933.0,107.0,3.3,34.7,996.0,1029.8,721.38
2018,6,30,13,15,929.5,106.5,3.35,34.65,980.0,1013.33,712.11
2018,6,30,13,30,926.0,106.0,3.4,34.6,964.0,993.69,700.89
2018,6,30,13,45,920.5,106.0,3.45,34.5,941.5,969.63,687.02
2018,6,30,14,0,915.0,106.0,3.5,34.4,919.0,942.69,671.29
2018,6,30,14,15,908.5,104.5,3.55,34.2,890.0,910.64,652.44
2018,6,30,14,30,902.0,103.0,3.6,34.0,861.0,876.08,631.8
2018,6,30,14,45,894.0,102.0,3.6,33.8,826.5,838.46,608.69
2018,6,30,15,0,886.0,101.0,3.6,33.6,792.0,798.8,583.99
2018,6,30,15,15,875.0,99.0,3.6,33.6,752.0,754.06,555.11
2018,6,30,15,30,864.0,97.0,3.6,33.6,712.0,707.93,524.95
2018,6,30,15,45,847.5,95.5,3.65,32.9,667.0,657.52,492.01
2018,6,30,16,0,831.0,94.0,3.7,32.2,622.0,607.11,456.91
2018,6,30,16,15,811.0,91.5,3.7,31.55,573.5,552.86,417.66
2018,6,30,16,30,791.0,89.0,3.7,30.9,525.0,499.07,377.43
2018,6,30,16,45,766.5,85.5,3.7,30.25,475.0,442.93,334.11
2018,6,30,17,0,742.0,82.0,3.7,29.6,425.0,388.27,290.46
2018,6,30,17,15,709.0,78.0,3.6,28.65,374.5,331.8,244.44
2018,6,30,17,30,676.0,74.0,3.5,27.7,324.0,277.07,198.68
2018,6,30,17,45,630.5,68.5,3.4,26.75,274.0,221.96,152.4
2018,6,30,18,0,585.0,63.0,3.3,25.8,224.0,171.6,110.31
2018,6,30,18,15,517.0,56.0,3.15,24.75,177.0,121.67,71.31
2018,6,30,18,30,449.0,49.0,3.0,23.7,130.0,79.37,41.87
2018,6,30,18,45,348.5,39.5,2.8,22.65,91.0,41.54,21.35
2018,6,30,19,0,248.0,30.0,2.6,21.6,52.0,24.02,12.2
2018,6,30,19,15,139.0,17.5,2.6,21.1,28.5,17.2,0.0
2018,6,30,19,30,30.0,5.0,2.6,20.6,5.0,4.91,0.0
2018,6,30,19,45,15.0,2.5,2.6,20.1,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,4,45,29.0,5.0,2.95,15.3,5.5,0.0,0.0
2018,7,1,5,0,58.0,10.0,3.0,15.5,11.0,9.83,0.0
2018,7,1,5,15,154.0,23.0,3.05,16.05,37.0,18.04,1.14
2018,7,1,5,30,250.0,36.0,3.1,16.6,63.0,27.7,17.38
2018,7,1,5,45,330.0,48.0,3.2,17.15,103.0,57.86,32.15
2018,7,1,6,0,410.0,60.0,3.3,17.7,143.0,98.18,58.84
2018,7,1,6,15,469.0,69.0,3.25,18.3,189.0,140.58,91.57
2018,7,1,6,30,528.0,78.0,3.2,18.9,235.0,189.59,132.16
2018,7,1,6,45,570.5,85.5,3.2,19.5,284.0,239.06,174.85
