Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.9,17.25,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.9,17.3,2.0,0.0,0.0
2018,7,21,5,15,68.0,14.5,2.0,17.85,19.0,14.25,0.0
2018,7,21,5,30,130.0,27.0,2.1,18.4,36.0,21.17,7.1
2018,7,21,5,45,206.0,41.0,2.15,18.9,69.0,38.8,21.92
2018,7,21,6,0,282.0,55.0,2.2,19.4,102.0,71.37,42.31
2018,7,21,6,15,279.0,71.5,2.25,20.0,131.5,103.99,68.33
2018,7,21,6,30,276.0,88.0,2.3,20.6,161.0,136.71,96.4
2018,7,21,6,45,388.5,92.5,2.3,21.25,219.5,186.13,134.76
2018,7,21,7,0,501.0,97.0,2.3,21.9,278.0,249.17,185.27
2018,7,21,7,15,529.0,107.0,2.3,22.6,324.0,298.12,226.46
2018,7,21,7,30,557.0,117.0,2.3,23.3,370.0,349.67,268.74
2018,7,21,7,45,605.5,117.5,2.35,24.0,422.0,403.81,311.98
2018,7,21,8,0,654.0,118.0,2.4,24.7,474.0,462.07,357.25
2018,7,21,8,15,675.5,122.5,2.4,25.4,519.5,512.69,395.34
2018,7,21,8,30,697.0,127.0,2.4,26.1,565.0,564.12,432.84
2018,7,21,8,45,648.5,157.0,2.45,26.75,587.5,595.27,453.7
2018,7,21,9,0,600.0,187.0,2.5,27.4,610.0,620.48,469.6
2018,7,21,9,15,554.5,219.5,2.55,27.95,628.0,643.06,483.26
2018,7,21,9,30,509.0,252.0,2.6,28.5,646.0,662.49,494.21
2018,7,21,9,45,552.5,246.0,2.7,29.05,691.0,711.84,528.1
2018,7,21,10,0,596.0,240.0,2.8,29.6,736.0,764.06,563.13
2018,7,21,10,15,678.0,204.0,2.9,30.0,787.0,819.4,600.77
2018,7,21,10,30,760.0,168.0,3.0,30.4,838.0,874.04,635.51
2018,7,21,10,45,766.5,169.0,3.1,30.75,859.0,899.24,650.7
2018,7,21,11,0,773.0,170.0,3.2,31.1,880.0,922.0,664.52
2018,7,21,11,15,777.5,171.0,3.25,31.3,894.5,940.26,675.51
2018,7,21,11,30,782.0,172.0,3.3,31.5,909.0,955.79,684.82
2018,7,21,11,45,784.5,172.0,3.4,31.65,916.5,965.49,690.93
2018,7,21,12,0,787.0,172.0,3.5,31.8,924.0,972.26,695.3
2018,7,21,12,15,796.5,166.0,3.6,31.85,926.5,976.95,698.73
2018,7,21,12,30,806.0,160.0,3.7,31.9,929.0,978.59,700.3
2018,7,21,12,45,816.5,151.0,3.75,31.9,925.0,969.28,694.76
2018,7,21,13,0,827.0,142.0,3.8,31.9,921.0,962.92,691.29
2018,7,21,13,15,825.0,140.5,3.85,31.75,907.0,948.63,683.16
2018,7,21,13,30,823.0,139.0,3.9,31.6,893.0,931.43,673.2
2018,7,21,13,45,795.5,150.0,3.9,31.45,864.0,904.74,656.76
2018,7,21,14,0,768.0,161.0,3.9,31.3,835.0,871.68,636.09
2018,7,21,14,15,762.0,157.0,3.9,31.05,807.5,841.09,617.23
2018,7,21,14,30,756.0,153.0,3.9,30.8,780.0,808.34,596.76
2018,7,21,14,45,771.5,138.5,3.9,30.6,755.0,780.56,579.43
2018,7,21,15,0,787.0,124.0,3.9,30.4,730.0,749.36,559.6
2018,7,21,15,15,774.5,121.0,3.9,30.4,691.0,705.65,530.43
2018,7,21,15,30,762.0,118.0,3.9,30.4,652.0,660.88,500.01
2018,7,21,15,45,747.5,114.5,3.9,29.7,609.5,613.44,467.12
2018,7,21,16,0,733.0,111.0,3.9,29.0,567.0,565.6,432.95
2018,7,21,16,15,715.5,105.5,3.9,28.45,521.5,513.88,394.63
2018,7,21,16,30,698.0,100.0,3.9,27.9,476.0,462.06,355.05
2018,7,21,16,45,672.5,95.5,3.9,27.4,428.5,408.49,312.79
2018,7,21,17,0,647.0,91.0,3.9,26.9,381.0,356.62,270.59
2018,7,21,17,15,612.0,85.5,3.8,26.15,332.5,302.36,225.72
2018,7,21,17,30,577.0,80.0,3.7,25.4,284.0,251.34,182.53
2018,7,21,17,45,528.5,73.5,3.6,24.7,237.0,199.56,138.79
2018,7,21,18,0,480.0,67.0,3.5,24.0,190.0,152.99,99.89
2018,7,21,18,15,411.5,57.5,3.35,23.25,146.5,106.36,63.65
2018,7,21,18,30,343.0,48.0,3.2,22.5,103.0,67.58,36.85
2018,7,21,18,45,250.0,36.0,3.05,21.75,68.5,33.26,17.41
2018,7,21,19,0,157.0,24.0,2.9,21.0,34.0,18.83,2.62
2018,7,21,19,15,82.5,12.5,2.85,20.6,17.5,12.29,0.0
2018,7,21,19,30,8.0,1.0,2.8,20.2,1.0,0.0,0.0
2018,7,21,19,45,4.0,0.5,2.75,19.75,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.8,16.95,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.8,17.1,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.85,17.55,20.5,13.76,0.0
2018,7,22,5,30,184.0,26.0,1.9,18.0,39.0,20.39,5.85
2018,7,22,5,45,280.5,37.0,1.9,18.45,74.5,37.31,19.68
2018,7,22,6,0,377.0,48.0,1.9,18.9,110.0,72.72,39.99
2018,7,22,6,15,443.5,56.0,1.95,19.45,154.0,112.19,68.11
2018,7,22,6,30,510.0,64.0,2.0,20.0,198.0,159.26,105.69
2018,7,22,6,45,418.5,84.0,2.0,20.5,209.5,185.12,133.19
2018,7,22,7,0,327.0,104.0,2.0,21.0,221.0,201.15,151.4
2018,7,22,7,15,437.5,108.0,2.05,21.65,290.5,264.4,202.09
2018,7,22,7,30,548.0,112.0,2.1,22.3,360.0,340.52,262.68
2018,7,22,7,45,628.5,106.5,2.15,22.9,422.5,403.17,312.58
2018,7,22,8,0,709.0,101.0,2.2,23.5,485.0,473.16,367.08
2018,7,22,8,15,736.5,101.5,2.25,24.1,533.0,526.13,407.44
2018,7,22,8,30,764.0,102.0,2.3,24.7,581.0,579.91,447.28
2018,7,22,8,45,779.5,104.5,2.3,25.3,623.5,628.68,482.02
2018,7,22,9,0,795.0,107.0,2.3,25.9,666.0,677.03,514.91
2018,7,22,9,15,804.0,110.5,2.35,26.4,704.0,720.86,543.24
2018,7,22,9,30,813.0,114.0,2.4,26.9,742.0,761.01,568.66
2018,7,22,9,45,818.5,118.0,2.45,27.4,774.5,798.97,592.29
2018,7,22,10,0,824.0,122.0,2.5,27.9,807.0,834.85,614.27
2018,7,22,10,15,831.0,124.0,2.55,28.3,835.0,867.79,634.34
2018,7,22,10,30,838.0,126.0,2.6,28.7,863.0,898.4,652.75
2018,7,22,10,45,843.0,127.0,2.7,29.15,884.0,923.63,667.85
2018,7,22,11,0,848.0,128.0,2.8,29.6,905.0,946.15,681.2
2018,7,22,11,15,852.0,128.0,2.85,29.9,919.5,963.84,691.49
2018,7,22,11,30,856.0,128.0,2.9,30.2,934.0,978.57,699.96
2018,7,22,11,45,858.0,128.0,2.95,30.5,941.5,988.27,705.31
2018,7,22,12,0,860.0,128.0,3.0,30.8,949.0,994.83,708.8
2018,7,22,12,15,862.0,126.5,3.05,31.0,949.0,996.71,709.71
2018,7,22,12,30,864.0,125.0,3.1,31.2,949.0,995.4,708.75
2018,7,22,12,45,865.5,122.5,3.15,31.4,942.0,989.37,704.9
2018,7,22,13,0,867.0,120.0,3.2,31.6,935.0,980.12,699.13
2018,7,22,13,15,864.5,118.5,3.25,31.6,920.5,964.8,690.13
2018,7,22,13,30,862.0,117.0,3.3,31.6,906.0,946.43,679.25
2018,7,22,13,45,857.5,116.0,3.4,31.6,884.5,923.73,665.91
2018,7,22,14,0,853.0,115.0,3.5,31.6,863.0,898.26,650.7
2018,7,22,14,15,846.5,113.0,3.55,31.35,835.0,867.36,632.18
2018,7,22,14,30,840.0,111.0,3.6,31.1,807.0,834.07,611.93
2018,7,22,14,45,831.5,109.5,3.65,30.9,773.5,797.43,589.07
2018,7,22,15,0,823.0,108.0,3.7,30.7,740.0,758.88,564.67
2018,7,22,15,15,811.0,105.5,3.7,30.7,701.0,715.02,535.64
2018,7,22,15,30,799.0,103.0,3.7,30.7,662.0,671.33,506.42
2018,7,22,15,45,784.0,100.0,3.75,29.95,618.5,622.46,473.36
2018,7,22,16,0,769.0,97.0,3.8,29.2,575.0,573.15,438.4
2018,7,22,16,15,750.0,94.0,3.75,28.65,529.0,521.39,399.92
2018,7,22,16,30,731.0,91.0,3.7,28.1,483.0,470.07,360.57
2018,7,22,16,45,705.5,86.5,3.7,27.55,434.5,414.95,317.21
2018,7,22,17,0,680.0,82.0,3.7,27.0,386.0,360.73,273.2
2018,7,22,17,15,646.0,77.5,3.65,26.2,337.0,306.06,227.9
2018,7,22,17,30,612.0,73.0,3.6,25.4,288.0,254.48,184.07
2018,7,22,17,45,564.5,66.5,3.55,24.65,240.0,201.02,138.74
2018,7,22,18,0,517.0,60.0,3.5,23.9,192.0,152.66,98.14
2018,7,22,18,15,448.5,52.5,3.4,23.15,148.5,105.9,61.73
2018,7,22,18,30,380.0,45.0,3.3,22.4,105.0,66.97,35.14
2018,7,22,18,45,281.5,34.0,3.2,21.6,70.0,32.07,16.28
2018,7,22,19,0,183.0,23.0,3.1,20.8,35.0,18.04,1.18
2018,7,22,19,15,96.5,12.0,3.05,20.35,18.0,11.8,0.0
2018,7,22,19,30,10.0,1.0,3.0,19.9,1.0,0.0,0.0
2018,7,22,19,45,5.0,0.5,2.95,19.45,0.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,23,5,15,124.5,13.0,1.85,16.25,21.0,12.78,0.0
2018,7,23,5,30,234.0,24.0,1.9,16.7,40.0,19.24,4.34
2018,7,23,5,45,335.5,33.5,1.95,17.2,77.0,34.73,17.06
2018,7,23,6,0,437.0,43.0,2.0,17.7,114.0,72.12,37.53
2018,7,23,6,15,303.5,47.5,2.0,18.35,105.0,84.51,51.63
2018,7,23,6,30,170.0,52.0,2.0,19.0,96.0,81.65,55.82
2018,7,23,6,45,85.5,73.5,2.05,19.7,95.5,92.17,68.46
2018,7,23,7,0,1.0,95.0,2.1,20.4,95.0,91.85,70.62
2018,7,23,7,15,8.5,126.0,2.1,21.15,129.5,124.46,96.69
2018,7,23,7,30,16.0,157.0,2.1,21.9,164.0,158.07,123.04
2018,7,23,7,45,47.5,188.5,2.1,22.6,213.5,205.31,159.75
2018,7,23,8,0,79.0,220.0,2.1,23.3,263.0,255.42,198.14
2018,7,23,8,15,352.0,183.0,2.15,24.15,400.0,385.94,300.09
2018,7,23,8,30,625.0,146.0,2.2,25.0,537.0,537.9,414.82
2018,7,23,8,45,734.0,117.5,2.25,25.8,609.0,611.23,468.03
2018,7,23,9,0,843.0,89.0,2.3,26.6,681.0,690.85,523.38
2018,7,23,9,15,855.0,91.0,2.35,27.3,721.0,737.03,552.43
2018,7,23,9,30,867.0,93.0,2.4,28.0,761.0,781.88,580.3
2018,7,23,9,45,877.0,93.5,2.45,28.65,795.5,821.96,604.65
2018,7,23,10,0,887.0,94.0,2.5,29.3,830.0,860.09,627.42
2018,7,23,10,15,892.0,96.0,2.55,29.8,858.0,893.17,647.0
2018,7,23,10,30,897.0,98.0,2.6,30.3,886.0,923.61,664.76
2018,7,23,10,45,900.0,100.0,2.7,30.75,907.5,949.41,679.98
2018,7,23,11,0,903.0,102.0,2.8,31.2,929.0,972.2,693.3
2018,7,23,11,15,904.5,103.5,2.85,31.45,943.0,989.92,703.57
2018,7,23,11,30,906.0,105.0,2.9,31.7,957.0,1004.41,711.9
2018,7,23,11,45,905.0,107.5,3.0,31.9,964.0,1014.15,717.9
2018,7,23,12,0,904.0,110.0,3.1,32.1,971.0,1020.54,721.91
2018,7,23,12,15,901.5,111.5,3.15,32.1,970.0,1021.03,722.53
2018,7,23,12,30,899.0,113.0,3.2,32.1,969.0,1018.19,721.19
2018,7,23,12,45,894.0,114.5,3.3,32.1,960.0,1009.54,716.68
2018,7,23,13,0,889.0,116.0,3.4,32.1,951.0,997.68,710.22
2018,7,23,13,15,886.5,115.0,3.5,32.05,936.5,982.56,701.88
2018,7,23,13,30,884.0,114.0,3.6,32.0,922.0,964.31,691.55
2018,7,23,13,45,881.0,112.5,3.65,32.0,901.0,942.04,678.17
2018,7,23,14,0,878.0,111.0,3.7,32.0,880.0,916.85,662.89
2018,7,23,14,15,871.0,110.0,3.75,31.8,851.5,885.82,644.23
2018,7,23,14,30,864.0,109.0,3.8,31.6,823.0,852.35,623.83
2018,7,23,14,45,855.0,107.5,3.85,31.4,789.0,814.47,600.25
2018,7,23,15,0,846.0,106.0,3.9,31.2,755.0,774.64,575.09
2018,7,23,15,15,834.5,104.0,3.9,31.2,715.5,730.72,546.15
2018,7,23,15,30,823.0,102.0,3.9,31.2,676.0,685.49,515.97
2018,7,23,15,45,803.0,101.0,3.85,30.35,630.5,635.67,482.31
2018,7,23,16,0,783.0,100.0,3.8,29.5,585.0,584.41,445.94
2018,7,23,16,15,762.5,96.5,3.7,28.8,537.5,530.56,406.22
2018,7,23,16,30,742.0,93.0,3.6,28.1,490.0,477.28,365.67
2018,7,23,16,45,706.0,91.0,3.55,27.45,438.5,418.59,319.75
2018,7,23,17,0,670.0,89.0,3.5,26.8,387.0,363.12,274.99
2018,7,23,17,15,642.0,82.0,3.4,25.95,338.5,308.57,229.85
2018,7,23,17,30,614.0,75.0,3.3,25.1,290.0,256.5,185.58
2018,7,23,17,45,571.0,68.0,3.25,24.3,242.5,203.51,140.52
2018,7,23,18,0,528.0,61.0,3.2,23.5,195.0,155.12,99.73
2018,7,23,18,15,458.5,53.0,3.05,22.75,150.5,107.17,62.4
2018,7,23,18,30,389.0,45.0,2.9,22.0,106.0,67.18,35.12
2018,7,23,18,45,278.5,34.0,2.8,21.25,69.5,31.7,16.22
2018,7,23,19,0,168.0,23.0,2.7,20.5,33.0,18.09,0.0
2018,7,23,19,15,84.0,11.5,2.65,20.1,16.5,11.3,0.0
2018,7,23,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.15,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,7,24,5,15,108.5,13.5,2.25,16.9,20.0,13.27,0.0
2018,7,24,5,30,205.0,25.0,2.3,17.3,38.0,20.44,3.77
2018,7,24,5,45,307.0,35.0,2.4,17.65,74.5,35.13,17.95
2018,7,24,6,0,409.0,45.0,2.5,18.0,111.0,71.28,37.93
2018,7,24,6,15,479.5,52.5,2.55,18.65,156.5,112.51,67.03
2018,7,24,6,30,550.0,60.0,2.6,19.3,202.0,161.79,106.4
2018,7,24,6,45,600.0,64.5,2.65,19.9,251.0,210.97,148.61
2018,7,24,7,0,650.0,69.0,2.7,20.5,300.0,265.46,195.79
2018,7,24,7,15,685.5,73.0,2.7,21.15,350.5,320.16,242.99
2018,7,24,7,30,721.0,77.0,2.7,21.8,401.0,377.1,290.86
2018,7,24,7,45,748.0,79.5,2.7,22.5,450.5,431.48,335.41
2018,7,24,8,0,775.0,82.0,2.7,23.2,500.0,487.57,379.76
2018,7,24,8,15,795.0,84.5,2.75,23.95,547.5,541.11,420.75
2018,7,24,8,30,815.0,87.0,2.8,24.7,595.0,594.45,460.25
2018,7,24,8,45,831.0,89.0,2.85,25.4,639.5,645.11,496.65
2018,7,24,9,0,847.0,91.0,2.9,26.1,684.0,695.27,530.23
2018,7,24,9,15,855.0,94.5,2.95,26.7,723.0,740.21,559.17
2018,7,24,9,30,863.0,98.0,3.0,27.3,762.0,783.48,586.54
2018,7,24,9,45,867.0,102.0,3.1,27.9,795.0,822.1,610.63
2018,7,24,10,0,871.0,106.0,3.2,28.5,828.0,858.39,632.91
2018,7,24,10,15,878.5,107.0,3.25,28.9,856.5,892.22,653.59
2018,7,24,10,30,886.0,108.0,3.3,29.3,885.0,923.61,672.51
2018,7,24,10,45,891.0,108.5,3.35,29.65,906.5,949.51,687.89
2018,7,24,11,0,896.0,109.0,3.4,30.0,928.0,972.53,701.41
2018,7,24,11,15,900.0,109.0,3.5,30.15,943.0,991.05,712.96
2018,7,24,11,30,904.0,109.0,3.6,30.3,958.0,1006.43,722.59
2018,7,24,11,45,906.0,109.5,3.65,30.4,966.0,1017.11,729.1
2018,7,24,12,0,908.0,110.0,3.7,30.5,974.0,1024.47,733.62
2018,7,24,12,15,906.5,111.0,3.75,30.45,973.5,1025.47,734.64
2018,7,24,12,30,905.0,112.0,3.8,30.4,973.0,1023.11,733.67
2018,7,24,12,45,901.5,112.5,3.85,30.35,964.5,1014.9,729.06
2018,7,24,13,0,898.0,113.0,3.9,30.3,956.0,1003.41,722.46
2018,7,24,13,15,896.0,112.5,3.9,30.2,942.0,989.16,714.0
2018,7,24,13,30,894.0,112.0,3.9,30.1,928.0,971.72,703.55
2018,7,24,13,45,890.5,110.5,3.9,30.0,906.5,948.75,689.53
2018,7,24,14,0,887.0,109.0,3.9,29.9,885.0,922.85,673.6
2018,7,24,14,15,881.0,107.5,3.9,29.65,856.5,891.93,654.7
2018,7,24,14,30,875.0,106.0,3.9,29.4,828.0,858.47,633.99
2018,7,24,14,45,867.5,103.5,3.85,29.2,794.0,820.39,609.63
2018,7,24,15,0,860.0,101.0,3.8,29.0,760.0,780.24,583.66
2018,7,24,15,15,848.5,99.0,3.8,29.0,720.0,735.74,554.15
2018,7,24,15,30,837.0,97.0,3.8,29.0,680.0,689.9,523.37
2018,7,24,15,45,823.5,94.0,3.8,28.3,636.0,640.61,490.04
2018,7,24,16,0,810.0,91.0,3.8,27.6,592.0,591.31,454.71
2018,7,24,16,15,793.0,87.5,3.7,27.05,545.0,538.12,414.89
2018,7,24,16,30,776.0,84.0,3.6,26.5,498.0,485.11,373.96
2018,7,24,16,45,752.0,80.5,3.55,25.95,448.5,429.32,329.67
2018,7,24,17,0,728.0,77.0,3.5,25.4,399.0,374.96,285.08
2018,7,24,17,15,695.5,72.0,3.4,24.65,348.5,317.82,237.3
2018,7,24,17,30,663.0,67.0,3.3,23.9,298.0,262.61,190.0
2018,7,24,17,45,616.5,62.0,3.2,23.15,249.0,208.03,143.16
2018,7,24,18,0,570.0,57.0,3.1,22.4,200.0,158.38,101.03
2018,7,24,18,15,500.0,49.5,3.0,21.8,154.0,108.52,61.97
2018,7,24,18,30,430.0,42.0,2.9,21.2,108.0,66.66,33.5
2018,7,24,18,45,317.5,32.0,2.8,20.6,71.0,29.91,14.68
2018,7,24,19,0,205.0,22.0,2.7,20.0,34.0,17.81,0.0
2018,7,24,19,15,102.5,11.0,2.7,19.7,17.0,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.65,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.9,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.0,16.1,2.0,0.0,0.0
2018,7,25,5,15,149.5,12.5,2.1,16.65,21.0,12.29,0.0
2018,7,25,5,30,279.0,22.0,2.2,17.2,40.0,17.53,1.23
2018,7,25,5,45,386.5,30.0,2.3,17.75,78.0,31.41,14.12
2018,7,25,6,0,494.0,38.0,2.4,18.3,116.0,70.49,34.21
2018,7,25,6,15,560.5,44.0,2.35,19.0,163.0,115.73,66.08
2018,7,25,6,30,627.0,50.0,2.3,19.7,210.0,167.17,107.4
2018,7,25,6,45,671.5,54.0,2.25,20.45,260.0,218.63,151.89
2018,7,25,7,0,716.0,58.0,2.2,21.2,310.0,274.77,200.64
2018,7,25,7,15,746.5,61.5,2.3,22.05,361.0,329.82,248.27
2018,7,25,7,30,777.0,65.0,2.4,22.9,412.0,387.46,296.68
2018,7,25,7,45,799.5,67.5,2.45,23.75,462.0,442.95,341.88
2018,7,25,8,0,822.0,70.0,2.5,24.6,512.0,499.1,385.95
2018,7,25,8,15,838.5,73.0,2.55,25.35,560.0,553.23,427.08
2018,7,25,8,30,855.0,76.0,2.6,26.1,608.0,607.37,466.78
2018,7,25,8,45,867.5,78.5,2.65,26.8,652.0,658.08,502.81
2018,7,25,9,0,880.0,81.0,2.7,27.5,696.0,707.9,535.23
2018,7,25,9,15,887.0,84.0,2.8,28.1,735.0,752.98,564.14
2018,7,25,9,30,894.0,87.0,2.9,28.7,774.0,796.24,591.41
2018,7,25,9,45,897.5,91.0,2.95,29.35,807.5,835.62,615.31
2018,7,25,10,0,901.0,95.0,3.0,30.0,841.0,872.54,637.28
2018,7,25,10,15,906.5,97.0,3.05,30.5,869.5,906.56,657.5
2018,7,25,10,30,912.0,99.0,3.1,31.0,898.0,937.92,675.85
2018,7,25,10,45,916.5,100.5,3.2,31.55,920.5,965.02,691.56
2018,7,25,11,0,921.0,102.0,3.3,32.1,943.0,989.12,705.33
2018,7,25,11,15,923.0,103.0,3.35,32.3,957.5,1007.16,715.91
2018,7,25,11,30,925.0,104.0,3.4,32.5,972.0,1021.91,724.5
2018,7,25,11,45,925.5,105.0,3.5,32.75,979.0,1031.81,730.35
2018,7,25,12,0,926.0,106.0,3.6,33.0,986.0,1038.3,734.18
2018,7,25,12,15,925.0,106.5,3.65,33.0,985.5,1039.33,735.08
2018,7,25,12,30,924.0,107.0,3.7,33.0,985.0,1036.91,733.97
2018,7,25,12,45,922.0,107.0,3.8,32.95,977.0,1029.57,730.35
2018,7,25,13,0,920.0,107.0,3.9,32.9,969.0,1018.84,724.67
2018,7,25,13,15,916.5,107.0,3.95,32.7,954.0,1003.33,716.14
2018,7,25,13,30,913.0,107.0,4.0,32.5,939.0,984.61,705.6
2018,7,25,13,45,896.0,113.5,4.05,32.3,913.5,956.8,689.18
2018,7,25,14,0,879.0,120.0,4.1,32.1,888.0,926.59,671.14
2018,7,25,14,15,868.0,121.0,4.15,31.65,858.0,893.96,652.05
2018,7,25,14,30,857.0,122.0,4.2,31.2,828.0,859.12,631.26
2018,7,25,14,45,847.0,119.5,4.2,30.7,792.5,819.55,606.93
2018,7,25,15,0,837.0,117.0,4.2,30.2,757.0,778.14,581.02
2018,7,25,15,15,845.0,106.0,4.2,30.2,722.5,739.88,555.85
2018,7,25,15,30,853.0,95.0,4.2,30.2,688.0,698.68,528.34
2018,7,25,15,45,838.5,92.5,4.1,28.95,643.0,648.5,495.35
2018,7,25,16,0,824.0,90.0,4.0,27.7,598.0,598.35,460.18
2018,7,25,16,15,804.0,87.0,3.9,26.85,549.5,543.27,419.41
2018,7,25,16,30,784.0,84.0,3.8,26.0,501.0,488.63,377.61
2018,7,25,16,45,752.5,81.0,3.7,25.1,448.5,429.45,331.0
2018,7,25,17,0,721.0,78.0,3.6,24.2,396.0,372.48,284.6
2018,7,25,17,15,690.5,73.5,3.45,23.45,347.0,316.89,237.72
2018,7,25,17,30,660.0,69.0,3.3,22.7,298.0,263.0,191.16
2018,7,25,17,45,600.0,64.0,3.2,22.0,246.0,205.35,142.1
2018,7,25,18,0,540.0,59.0,3.1,21.3,194.0,154.18,99.19
2018,7,25,18,15,460.0,51.0,3.0,20.8,147.5,104.33,60.5
2018,7,25,18,30,380.0,43.0,2.9,20.3,101.0,63.65,33.03
2018,7,25,18,45,265.0,32.0,2.8,19.8,65.5,28.85,14.55
2018,7,25,19,0,150.0,21.0,2.7,19.3,30.0,16.5,0.0
2018,7,25,19,15,75.0,10.5,2.7,19.0,15.0,10.32,0.0
2018,7,25,19,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.5,2.5,16.55,16.5,11.3,0.0
2018,7,26,5,30,165.0,23.0,2.5,17.0,33.0,18.08,0.0
2018,7,26,5,45,271.0,35.0,2.5,17.5,69.5,33.65,17.59
2018,7,26,6,0,377.0,47.0,2.5,18.0,106.0,69.76,38.02
2018,7,26,6,15,312.0,61.5,2.5,18.7,122.5,97.3,61.66
2018,7,26,6,30,247.0,76.0,2.5,19.4,139.0,118.09,82.55
2018,7,26,6,45,201.0,104.5,2.45,20.1,163.0,149.26,111.25
2018,7,26,7,0,155.0,133.0,2.4,20.8,187.0,174.77,134.29
2018,7,26,7,15,348.5,125.5,2.4,21.5,273.0,247.95,190.56
2018,7,26,7,30,542.0,118.0,2.4,22.2,359.0,342.06,264.23
2018,7,26,7,45,642.0,107.5,2.35,22.85,426.5,408.42,316.8
2018,7,26,8,0,742.0,97.0,2.3,23.5,494.0,484.49,375.77
2018,7,26,8,15,762.5,100.5,2.3,24.25,542.0,537.83,415.97
2018,7,26,8,30,783.0,104.0,2.3,25.0,590.0,591.72,455.28
2018,7,26,8,45,798.5,107.5,2.3,25.75,634.5,642.57,491.06
2018,7,26,9,0,814.0,111.0,2.3,26.5,679.0,692.96,524.98
2018,7,26,9,15,824.0,115.5,2.3,27.2,719.0,739.54,554.21
2018,7,26,9,30,834.0,120.0,2.3,27.9,759.0,784.71,581.92
2018,7,26,9,45,839.5,124.0,2.3,28.65,792.5,821.18,603.18
2018,7,26,10,0,845.0,128.0,2.3,29.4,826.0,857.91,624.35
2018,7,26,10,15,852.5,130.0,2.4,30.0,855.0,892.07,644.73
2018,7,26,10,30,860.0,132.0,2.5,30.6,884.0,923.84,663.42
2018,7,26,10,45,864.5,133.5,2.55,31.15,906.0,949.74,677.97
2018,7,26,11,0,869.0,135.0,2.6,31.7,928.0,972.82,690.71
2018,7,26,11,15,873.5,136.0,2.75,31.95,944.0,992.45,703.02
2018,7,26,11,30,878.0,137.0,2.9,32.2,960.0,1009.03,713.47
2018,7,26,11,45,880.0,137.5,3.0,32.4,967.5,1019.48,719.88
2018,7,26,12,0,882.0,138.0,3.1,32.6,975.0,1026.71,724.4
2018,7,26,12,15,881.0,138.5,3.2,32.5,974.5,1027.66,725.99
2018,7,26,12,30,880.0,139.0,3.3,32.4,974.0,1025.33,725.65
2018,7,26,12,45,877.0,139.0,3.4,32.3,965.5,1017.24,721.78
2018,7,26,13,0,874.0,139.0,3.5,32.2,957.0,1005.94,715.97
2018,7,26,13,15,870.5,138.5,3.55,31.9,942.0,990.52,707.81
2018,7,26,13,30,867.0,138.0,3.6,31.6,927.0,972.03,697.73
2018,7,26,13,45,862.0,136.0,3.65,31.25,904.5,947.67,683.98
2018,7,26,14,0,857.0,134.0,3.7,30.9,882.0,920.52,668.35
2018,7,26,14,15,850.5,132.0,3.75,30.35,853.5,889.39,650.5
2018,7,26,14,30,844.0,130.0,3.8,29.8,825.0,855.84,630.83
2018,7,26,14,45,835.5,127.0,3.8,29.25,790.0,820.26,609.31
2018,7,26,15,0,827.0,124.0,3.8,28.7,755.0,779.49,583.94
2018,7,26,15,15,814.0,121.5,3.8,28.7,714.5,734.16,553.81
2018,7,26,15,30,801.0,119.0,3.8,28.7,674.0,687.7,522.37
2018,7,26,15,45,787.0,115.0,3.75,27.35,630.0,638.16,489.12
2018,7,26,16,0,773.0,111.0,3.7,26.0,586.0,588.07,454.25
2018,7,26,16,15,754.5,106.0,3.65,25.2,538.5,534.15,414.3
2018,7,26,16,30,736.0,101.0,3.6,24.4,491.0,480.64,373.3
2018,7,26,16,45,711.5,95.0,3.5,23.55,441.0,423.46,328.1
2018,7,26,17,0,687.0,89.0,3.4,22.7,391.0,368.28,282.96
2018,7,26,17,15,652.5,83.0,3.35,21.95,340.5,311.43,235.24
2018,7,26,17,30,618.0,77.0,3.3,21.2,290.0,257.77,189.03
2018,7,26,17,45,571.0,69.5,3.2,20.4,241.0,203.1,142.03
2018,7,26,18,0,524.0,62.0,3.1,19.6,192.0,153.51,99.88
2018,7,26,18,15,454.5,53.0,3.05,19.1,147.0,104.97,61.67
2018,7,26,18,30,385.0,44.0,3.0,18.6,102.0,64.43,33.85
2018,7,26,18,45,279.0,32.5,2.95,18.15,66.0,29.13,14.93
2018,7,26,19,0,173.0,21.0,2.9,17.7,30.0,16.55,0.0
2018,7,26,19,15,86.5,10.5,2.85,17.45,15.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,5,15,84.5,11.0,3.45,15.45,16.0,10.81,0.0
2018,7,27,5,30,169.0,22.0,3.5,15.9,32.0,17.29,0.0
2018,7,27,5,45,267.5,35.0,3.6,16.4,68.0,32.6,17.04
2018,7,27,6,0,366.0,48.0,3.7,16.9,104.0,69.45,38.43
2018,7,27,6,15,345.5,63.0,3.7,17.45,132.0,102.63,64.94
2018,7,27,6,30,325.0,78.0,3.7,18.0,160.0,134.26,93.22
2018,7,27,6,45,335.5,97.5,3.7,18.6,199.0,175.4,129.0
2018,7,27,7,0,346.0,117.0,3.7,19.2,238.0,217.72,165.68
2018,7,27,7,15,496.5,109.0,3.65,19.7,313.0,284.34,219.22
2018,7,27,7,30,647.0,101.0,3.6,20.2,388.0,367.94,286.82
2018,7,27,7,45,670.5,109.0,3.55,20.7,437.5,422.64,331.93
2018,7,27,8,0,694.0,117.0,3.5,21.2,487.0,478.86,376.89
2018,7,27,8,15,713.5,122.5,3.5,21.75,534.0,531.55,417.84
2018,7,27,8,30,733.0,128.0,3.5,22.3,581.0,584.81,457.96
2018,7,27,8,45,746.5,133.5,3.5,22.85,624.5,634.4,494.16
2018,7,27,9,0,760.0,139.0,3.5,23.4,668.0,682.88,528.57
2018,7,27,9,15,783.5,137.0,3.5,23.9,710.5,730.86,561.35
2018,7,27,9,30,807.0,135.0,3.5,24.4,753.0,778.54,592.45
2018,7,27,9,45,831.0,131.0,3.55,24.95,792.5,823.96,621.58
2018,7,27,10,0,855.0,127.0,3.6,25.5,832.0,865.22,647.47
2018,7,27,10,15,863.0,128.0,3.6,25.85,861.0,899.14,668.36
2018,7,27,10,30,871.0,129.0,3.6,26.2,890.0,930.67,687.51
2018,7,27,10,45,876.5,130.5,3.65,26.55,912.5,957.79,703.94
2018,7,27,11,0,882.0,132.0,3.7,26.9,935.0,982.09,718.49
2018,7,27,11,15,886.5,132.5,3.7,27.05,951.0,1001.44,730.05
2018,7,27,11,30,891.0,133.0,3.7,27.2,967.0,1017.7,739.67
2018,7,27,11,45,893.0,133.0,3.75,27.4,974.5,1027.78,745.57
2018,7,27,12,0,895.0,133.0,3.8,27.6,982.0,1034.58,749.47
2018,7,27,12,15,899.5,130.5,3.8,27.6,983.5,1038.02,751.6
2018,7,27,12,30,904.0,128.0,3.8,27.6,985.0,1038.11,751.7
2018,7,27,12,45,908.0,124.0,3.85,27.6,979.0,1032.77,748.76
2018,7,27,13,0,912.0,120.0,3.9,27.6,973.0,1023.98,743.73
2018,7,27,13,15,911.0,118.0,3.9,27.5,958.0,1008.93,734.68
2018,7,27,13,30,910.0,116.0,3.9,27.4,943.0,990.59,723.6
2018,7,27,13,45,908.5,113.0,3.9,27.25,921.5,967.56,709.61
2018,7,27,14,0,907.0,110.0,3.9,27.1,900.0,941.42,693.58
2018,7,27,14,15,902.0,107.5,3.9,26.85,871.0,909.7,674.05
2018,7,27,14,30,897.0,105.0,3.9,26.6,842.0,875.32,652.61
2018,7,27,14,45,891.5,102.0,3.85,26.35,808.0,837.51,628.41
2018,7,27,15,0,886.0,99.0,3.8,26.1,774.0,797.41,602.43
2018,7,27,15,15,875.0,97.0,3.8,26.1,733.5,752.14,572.19
2018,7,27,15,30,864.0,95.0,3.8,26.1,693.0,705.4,540.57
2018,7,27,15,45,850.0,92.5,3.7,25.3,648.0,654.97,506.13
2018,7,27,16,0,836.0,90.0,3.6,24.5,603.0,603.83,469.05
2018,7,27,16,15,817.5,87.0,3.55,23.9,554.5,549.61,428.23
2018,7,27,16,30,799.0,84.0,3.5,23.3,506.0,494.98,385.76
2018,7,27,16,45,774.0,80.5,3.45,22.65,455.5,437.42,339.69
2018,7,27,17,0,749.0,77.0,3.4,22.0,405.0,381.37,293.26
2018,7,27,17,15,711.5,73.0,3.4,21.2,352.5,322.26,243.4
2018,7,27,17,30,674.0,69.0,3.4,20.4,300.0,265.61,194.4
2018,7,27,17,45,620.5,64.0,3.35,19.6,249.0,208.75,145.29
2018,7,27,18,0,567.0,59.0,3.3,18.8,198.0,157.64,101.75
2018,7,27,18,15,488.5,51.5,3.3,18.2,151.0,107.05,62.15
2018,7,27,18,30,410.0,44.0,3.3,17.6,104.0,65.52,34.14
2018,7,27,18,45,291.0,32.5,3.35,17.05,67.0,28.83,17.65
2018,7,27,19,0,172.0,21.0,3.4,16.5,30.0,16.61,0.0
2018,7,27,19,15,86.0,10.5,3.4,16.25,15.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,28,5,15,35.5,9.0,2.6,14.75,11.0,8.85,0.0
2018,7,28,5,30,71.0,18.0,2.7,15.2,22.0,15.27,0.0
2018,7,28,5,45,130.5,36.0,2.75,15.65,52.5,32.51,18.59
2018,7,28,6,0,190.0,54.0,2.8,16.1,83.0,62.07,38.87
2018,7,28,6,15,229.0,71.5,2.8,16.65,119.5,95.63,64.33
2018,7,28,6,30,268.0,89.0,2.8,17.2,156.0,133.78,95.3
2018,7,28,6,45,291.5,107.0,2.75,17.75,195.0,173.15,128.79
2018,7,28,7,0,315.0,125.0,2.7,18.3,234.0,215.15,164.53
2018,7,28,7,15,320.5,143.5,2.65,18.85,270.0,253.76,197.44
2018,7,28,7,30,326.0,162.0,2.6,19.4,306.0,292.76,229.8
2018,7,28,7,45,414.0,168.5,2.6,19.95,374.0,360.39,283.55
2018,7,28,8,0,502.0,175.0,2.6,20.5,442.0,435.26,341.98
2018,7,28,8,15,549.5,180.0,2.55,21.2,497.5,493.88,386.47
2018,7,28,8,30,597.0,185.0,2.5,21.9,553.0,557.72,433.62
2018,7,28,8,45,618.0,191.5,2.45,22.6,597.5,607.26,468.76
2018,7,28,9,0,639.0,198.0,2.4,23.3,642.0,657.25,503.24
2018,7,28,9,15,641.5,210.0,2.4,23.95,678.0,699.07,530.97
2018,7,28,9,30,644.0,222.0,2.4,24.6,714.0,739.36,556.98
2018,7,28,9,45,639.5,236.5,2.35,25.25,744.0,774.71,578.52
2018,7,28,10,0,635.0,251.0,2.3,25.9,774.0,807.79,598.01
2018,7,28,10,15,646.5,255.0,2.35,26.45,803.5,842.27,619.57
2018,7,28,10,30,658.0,259.0,2.4,27.0,833.0,875.2,639.78
2018,7,28,10,45,666.0,262.0,2.45,27.5,855.5,902.1,655.94
2018,7,28,11,0,674.0,265.0,2.5,28.0,878.0,926.92,670.65
2018,7,28,11,15,679.0,266.5,2.55,28.3,892.5,945.08,681.53
2018,7,28,11,30,684.0,268.0,2.6,28.6,907.0,960.78,690.87
2018,7,28,11,45,687.0,269.0,2.7,28.95,915.0,971.42,697.22
2018,7,28,12,0,690.0,270.0,2.8,29.3,923.0,979.38,701.94
2018,7,28,12,15,709.0,257.5,2.9,29.4,928.5,986.95,707.21
2018,7,28,12,30,728.0,245.0,3.0,29.5,934.0,991.62,710.72
2018,7,28,12,45,751.0,228.5,3.05,29.6,934.0,993.07,711.9
2018,7,28,13,0,774.0,212.0,3.1,29.7,934.0,991.15,711.05
2018,7,28,13,15,771.5,209.5,3.2,29.6,919.5,975.43,702.4
2018,7,28,13,30,769.0,207.0,3.3,29.5,905.0,956.89,692.01
2018,7,28,13,45,765.0,203.0,3.35,29.4,883.0,932.68,677.57
2018,7,28,14,0,761.0,199.0,3.4,29.3,861.0,905.91,661.43
2018,7,28,14,15,756.0,195.0,3.45,28.95,834.0,875.83,643.65
2018,7,28,14,30,751.0,191.0,3.5,28.6,807.0,843.52,624.21
2018,7,28,14,45,743.5,186.0,3.5,28.3,773.5,806.07,600.7
2018,7,28,15,0,736.0,181.0,3.5,28.0,740.0,766.88,575.59
2018,7,28,15,15,720.5,177.0,3.5,28.0,699.5,721.22,544.01
2018,7,28,15,30,705.0,173.0,3.5,28.0,659.0,674.86,511.38
2018,7,28,15,45,692.0,164.5,3.45,27.1,615.0,625.18,477.38
2018,7,28,16,0,679.0,156.0,3.4,26.2,571.0,575.11,442.05
2018,7,28,16,15,665.5,145.0,3.35,25.5,524.0,522.1,403.1
2018,7,28,16,30,652.0,134.0,3.3,24.8,477.0,469.22,362.96
2018,7,28,16,45,630.0,124.5,3.25,24.15,428.5,414.28,319.83
2018,7,28,17,0,608.0,115.0,3.2,23.5,380.0,360.79,276.46
2018,7,28,17,15,573.5,106.0,3.1,22.7,330.0,305.15,230.44
2018,7,28,17,30,539.0,97.0,3.0,21.9,280.0,252.83,186.13
2018,7,28,17,45,492.5,86.0,2.95,21.1,231.5,199.28,140.89
2018,7,28,18,0,446.0,75.0,2.9,20.3,183.0,149.91,99.63
2018,7,28,18,15,375.0,62.5,2.85,19.65,138.5,102.39,62.75
2018,7,28,18,30,304.0,50.0,2.8,19.0,94.0,62.98,35.53
2018,7,28,18,45,210.0,34.5,2.75,18.4,59.5,28.84,17.32
2018,7,28,19,0,116.0,19.0,2.7,17.8,25.0,14.96,0.0
2018,7,28,19,15,58.0,9.5,2.7,17.45,12.5,9.34,0.0
2018,7,28,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,5,15,66.0,10.5,2.75,15.65,14.0,10.32,0.0
2018,7,29,5,30,132.0,21.0,2.8,16.0,28.0,16.55,0.0
2018,7,29,5,45,240.0,34.0,2.85,16.3,63.5,30.5,15.93
2018,7,29,6,0,348.0,47.0,2.9,16.6,99.0,66.28,36.67
2018,7,29,6,15,292.0,63.5,2.9,17.15,118.5,95.42,61.29
2018,7,29,6,30,236.0,80.0,2.9,17.7,138.0,119.24,84.39
2018,7,29,6,45,149.0,105.5,2.9,18.25,145.0,137.01,103.66
2018,7,29,7,0,62.0,131.0,2.9,18.8,152.0,144.32,112.79
2018,7,29,7,15,141.0,150.0,2.9,19.35,209.0,195.46,153.2
2018,7,29,7,30,220.0,169.0,2.9,19.9,266.0,256.0,201.35
2018,7,29,7,45,303.5,179.0,2.9,20.45,330.0,317.44,250.05
2018,7,29,8,0,387.0,189.0,2.9,21.0,394.0,389.51,306.46
2018,7,29,8,15,428.5,198.5,2.85,21.45,445.5,443.46,347.92
2018,7,29,8,30,470.0,208.0,2.8,21.9,497.0,500.71,390.98
2018,7,29,8,45,550.5,195.5,2.75,22.35,558.5,564.7,438.9
2018,7,29,9,0,631.0,183.0,2.7,22.8,620.0,636.44,491.26
2018,7,29,9,15,711.0,162.0,2.7,23.2,682.0,702.47,538.85
2018,7,29,9,30,791.0,141.0,2.7,23.6,744.0,771.51,585.65
2018,7,29,9,45,792.0,149.0,2.7,23.95,776.5,809.79,609.67
2018,7,29,10,0,793.0,157.0,2.7,24.3,809.0,845.73,632.04
2018,7,29,10,15,773.5,175.0,2.7,24.65,829.5,871.16,647.13
2018,7,29,10,30,754.0,193.0,2.7,25.0,850.0,895.74,661.65
2018,7,29,10,45,774.5,186.5,2.75,25.3,876.0,923.69,678.87
2018,7,29,11,0,795.0,180.0,2.8,25.6,902.0,952.63,696.65
2018,7,29,11,15,801.5,180.5,2.85,25.8,918.5,972.85,708.97
2018,7,29,11,30,808.0,181.0,2.9,26.0,935.0,990.28,719.58
2018,7,29,11,45,713.0,240.0,2.95,26.15,909.0,967.8,704.52
2018,7,29,12,0,618.0,299.0,3.0,26.3,883.0,936.55,682.2
2018,7,29,12,15,554.5,331.0,3.05,26.25,855.0,906.16,660.87
2018,7,29,12,30,491.0,363.0,3.1,26.2,827.0,874.04,638.19
2018,7,29,12,45,417.5,387.0,3.15,26.15,779.5,822.08,602.03
2018,7,29,13,0,344.0,411.0,3.2,26.1,732.0,764.24,561.62
2018,7,29,13,15,339.0,409.5,3.2,25.75,721.5,752.65,554.99
2018,7,29,13,30,334.0,408.0,3.2,25.4,711.0,739.84,547.2
2018,7,29,13,45,351.0,390.5,3.25,25.05,701.5,730.07,542.63
2018,7,29,14,0,368.0,373.0,3.3,24.7,692.0,718.29,536.61
2018,7,29,14,15,383.5,352.5,3.3,24.4,675.5,700.02,525.72
2018,7,29,14,30,399.0,332.0,3.3,24.1,659.0,684.18,516.36
2018,7,29,14,45,506.0,274.5,3.35,23.8,670.5,699.18,531.6
2018,7,29,15,0,613.0,217.0,3.4,23.5,682.0,706.72,541.01
2018,7,29,15,15,640.5,192.5,3.4,23.5,655.0,677.14,520.9
2018,7,29,15,30,668.0,168.0,3.4,23.5,628.0,643.54,497.62
2018,7,29,15,45,668.5,154.0,3.4,22.9,588.0,598.8,466.12
2018,7,29,16,0,669.0,140.0,3.4,22.3,548.0,552.49,432.52
2018,7,29,16,15,666.0,128.0,3.4,21.85,506.0,504.84,396.48
2018,7,29,16,30,663.0,116.0,3.4,21.4,464.0,456.26,358.49
2018,7,29,16,45,643.5,107.5,3.35,20.9,416.5,402.92,315.47
2018,7,29,17,0,624.0,99.0,3.3,20.4,369.0,350.76,272.05
2018,7,29,17,15,541.0,97.0,3.25,19.85,309.5,284.41,217.22
2018,7,29,17,30,458.0,95.0,3.2,19.3,250.0,225.64,168.31
2018,7,29,17,45,469.5,78.5,3.2,18.8,214.0,185.95,132.14
2018,7,29,18,0,481.0,62.0,3.2,18.3,178.0,143.76,93.93
2018,7,29,18,15,400.0,52.5,3.1,17.9,133.0,96.02,56.91
2018,7,29,18,30,319.0,43.0,3.0,17.5,88.0,57.63,31.02
2018,7,29,18,45,215.0,30.5,2.9,17.15,55.5,25.07,14.18
2018,7,29,19,0,111.0,18.0,2.8,16.8,23.0,14.17,0.0
2018,7,29,19,15,55.5,9.0,2.8,16.65,11.5,8.85,0.0
2018,7,29,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,79.5,10.5,2.7,14.95,14.5,10.32,0.0
2018,7,30,5,30,159.0,21.0,2.8,15.5,29.0,16.61,0.0
2018,7,30,5,45,180.5,28.5,2.9,16.0,47.5,24.76,12.07
2018,7,30,6,0,202.0,36.0,3.0,16.5,66.0,45.28,24.64
2018,7,30,6,15,127.5,52.0,3.0,17.2,73.5,64.58,42.82
2018,7,30,6,30,53.0,68.0,3.0,17.9,81.0,74.92,55.05
2018,7,30,6,45,30.5,90.5,3.0,18.6,98.5,94.26,72.25
2018,7,30,7,0,8.0,113.0,3.0,19.3,116.0,111.04,86.66
2018,7,30,7,15,213.0,122.0,2.9,19.8,215.0,194.58,151.31
2018,7,30,7,30,418.0,131.0,2.8,20.3,314.0,301.12,235.43
2018,7,30,7,45,577.0,115.5,2.75,20.8,401.5,384.43,301.65
2018,7,30,8,0,736.0,100.0,2.7,21.3,489.0,482.25,378.27
2018,7,30,8,15,756.5,104.0,2.7,21.8,537.0,535.96,419.68
2018,7,30,8,30,777.0,108.0,2.7,22.3,585.0,590.24,460.4
2018,7,30,8,45,793.0,111.5,2.65,22.85,629.5,641.32,497.23
2018,7,30,9,0,809.0,115.0,2.6,23.4,674.0,692.0,532.47
2018,7,30,9,15,824.0,116.0,2.6,24.0,714.5,738.68,562.58
2018,7,30,9,30,839.0,117.0,2.6,24.6,755.0,781.89,589.74
2018,7,30,9,45,850.0,118.5,2.6,25.25,790.5,823.11,614.99
2018,7,30,10,0,861.0,120.0,2.6,25.9,826.0,862.5,638.62
2018,7,30,10,15,869.5,120.5,2.65,26.6,855.0,896.62,658.66
2018,7,30,10,30,878.0,121.0,2.7,27.3,884.0,928.34,676.96
2018,7,30,10,45,885.5,121.0,2.7,28.05,907.5,956.04,691.96
2018,7,30,11,0,893.0,121.0,2.7,28.8,931.0,980.96,705.05
2018,7,30,11,15,897.0,121.0,2.75,29.3,946.0,999.54,715.21
2018,7,30,11,30,901.0,121.0,2.8,29.8,961.0,1014.97,723.44
2018,7,30,11,45,903.5,121.0,2.8,30.3,969.0,1025.65,728.31
2018,7,30,12,0,906.0,121.0,2.8,30.8,977.0,1033.0,731.19
2018,7,30,12,15,902.0,124.0,2.85,30.95,976.0,1033.53,731.42
2018,7,30,12,30,898.0,127.0,2.9,31.1,975.0,1030.67,729.69
2018,7,30,12,45,890.0,130.5,2.95,31.3,965.0,1021.01,723.66
2018,7,30,13,0,882.0,134.0,3.0,31.5,955.0,1008.14,715.76
2018,7,30,13,15,878.0,133.5,3.05,31.4,939.5,992.03,706.74
2018,7,30,13,30,874.0,133.0,3.1,31.3,924.0,972.83,695.8
2018,7,30,13,45,868.5,131.5,3.15,31.25,901.0,948.23,681.27
2018,7,30,14,0,863.0,130.0,3.2,31.2,878.0,920.84,664.89
2018,7,30,14,15,854.0,129.5,3.2,30.85,848.5,888.7,645.81
2018,7,30,14,30,845.0,129.0,3.2,30.5,819.0,854.27,625.06
2018,7,30,14,45,833.0,127.5,3.2,30.2,783.0,817.21,602.23
2018,7,30,15,0,821.0,126.0,3.2,29.9,747.0,775.16,575.76
2018,7,30,15,15,807.5,123.0,3.2,29.9,706.0,729.0,545.45
2018,7,30,15,30,794.0,120.0,3.2,29.9,665.0,681.77,513.65
2018,7,30,15,45,773.5,118.0,3.15,28.95,619.5,630.13,478.38
2018,7,30,16,0,753.0,116.0,3.1,28.0,574.0,578.56,442.02
