Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,15,725.5,114.0,3.05,27.3,525.0,523.27,401.3
2018,7,30,16,30,698.0,112.0,3.0,26.6,476.0,469.31,360.29
2018,7,30,16,45,664.5,107.0,2.95,25.9,425.0,411.25,314.95
2018,7,30,17,0,631.0,102.0,2.9,25.2,374.0,355.79,270.25
2018,7,30,17,15,586.5,96.0,2.85,24.25,323.0,298.43,223.31
2018,7,30,17,30,542.0,90.0,2.8,23.3,272.0,245.46,178.94
2018,7,30,17,45,483.0,81.0,2.75,22.3,222.5,190.85,133.54
2018,7,30,18,0,424.0,72.0,2.7,21.3,173.0,141.91,93.47
2018,7,30,18,15,348.5,59.5,2.7,20.55,129.0,95.31,57.85
2018,7,30,18,30,273.0,47.0,2.7,19.8,85.0,57.36,32.06
2018,7,30,18,45,179.0,31.0,2.65,19.0,52.0,24.89,13.62
2018,7,30,19,0,85.0,15.0,2.6,18.2,19.0,11.7,0.0
2018,7,30,19,15,42.5,7.5,2.6,17.85,9.5,7.37,0.0
2018,7,30,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,49.5,9.0,2.35,14.75,11.5,8.85,0.0
2018,7,31,5,30,99.0,18.0,2.4,15.3,23.0,14.12,0.0
2018,7,31,5,45,183.5,33.5,2.5,15.85,55.5,28.69,15.1
2018,7,31,6,0,268.0,49.0,2.6,16.4,88.0,61.04,35.34
2018,7,31,6,15,259.0,61.5,2.6,17.1,111.5,88.74,57.15
2018,7,31,6,30,250.0,74.0,2.6,17.8,135.0,115.4,80.51
2018,7,31,6,45,170.5,95.5,2.6,18.5,141.5,132.5,99.05
2018,7,31,7,0,91.0,117.0,2.6,19.2,148.0,140.04,108.39
2018,7,31,7,15,78.0,144.0,2.6,19.85,173.5,166.56,130.43
2018,7,31,7,30,65.0,171.0,2.6,20.5,199.0,192.26,151.02
2018,7,31,7,45,97.5,195.5,2.6,21.15,243.5,235.18,184.63
2018,7,31,8,0,130.0,220.0,2.6,21.8,288.0,283.51,221.98
2018,7,31,8,15,292.5,210.5,2.55,22.55,383.5,375.58,293.75
2018,7,31,8,30,455.0,201.0,2.5,23.3,479.0,484.2,376.31
2018,7,31,8,45,599.0,172.5,2.5,24.05,567.5,575.09,443.94
2018,7,31,9,0,743.0,144.0,2.5,24.8,656.0,675.33,516.48
2018,7,31,9,15,754.5,148.0,2.5,25.5,695.0,719.11,545.26
2018,7,31,9,30,766.0,152.0,2.5,26.2,734.0,762.5,572.34
2018,7,31,9,45,774.0,157.0,2.5,26.9,768.0,802.66,596.73
2018,7,31,10,0,782.0,162.0,2.5,27.6,802.0,841.02,619.52
2018,7,31,10,15,791.5,163.5,2.5,28.1,831.0,875.14,639.69
2018,7,31,10,30,801.0,165.0,2.5,28.6,860.0,907.15,658.29
2018,7,31,10,45,808.0,166.5,2.55,29.1,883.0,934.52,674.15
2018,7,31,11,0,815.0,168.0,2.6,29.6,906.0,959.31,688.32
2018,7,31,11,15,819.5,168.0,2.7,29.95,920.5,977.41,699.06
2018,7,31,11,30,824.0,168.0,2.8,30.3,935.0,992.58,708.04
2018,7,31,11,45,826.5,168.5,2.85,30.6,943.0,1003.26,713.98
2018,7,31,12,0,829.0,169.0,2.9,30.9,951.0,1010.82,718.07
2018,7,31,12,15,827.5,169.5,2.95,31.0,950.0,1011.2,718.33
2018,7,31,12,30,826.0,170.0,3.0,31.1,949.0,1008.4,716.74
2018,7,31,12,45,822.5,170.5,3.1,31.15,940.5,1000.45,712.56
2018,7,31,13,0,819.0,171.0,3.2,31.2,932.0,989.41,706.51
2018,7,31,13,15,816.0,169.5,3.25,31.05,917.0,973.79,697.78
2018,7,31,13,30,813.0,168.0,3.3,30.9,902.0,955.23,687.22
2018,7,31,13,45,807.0,165.5,3.35,30.75,879.0,930.0,672.33
2018,7,31,14,0,801.0,163.0,3.4,30.6,856.0,902.16,655.7
2018,7,31,14,15,794.5,160.0,3.4,30.25,827.5,870.92,636.96
2018,7,31,14,30,788.0,157.0,3.4,29.9,799.0,837.41,616.55
2018,7,31,14,45,779.0,153.0,3.4,29.6,764.5,798.74,592.34
2018,7,31,15,0,770.0,149.0,3.4,29.3,730.0,758.33,566.68
2018,7,31,15,15,756.0,145.0,3.4,29.3,689.5,712.69,536.38
2018,7,31,15,30,742.0,141.0,3.4,29.3,649.0,666.81,504.14
2018,7,31,15,45,727.0,135.5,3.4,28.15,605.0,617.2,470.72
2018,7,31,16,0,712.0,130.0,3.4,27.0,561.0,567.28,435.88
2018,7,31,16,15,694.0,123.0,3.35,26.2,514.0,514.12,396.72
2018,7,31,16,30,676.0,116.0,3.3,25.4,467.0,461.46,356.61
2018,7,31,16,45,649.5,109.0,3.25,24.6,418.0,405.69,312.78
2018,7,31,17,0,623.0,102.0,3.2,23.8,369.0,351.83,269.02
2018,7,31,17,15,586.5,94.5,3.2,22.85,319.5,296.18,222.95
2018,7,31,17,30,550.0,87.0,3.2,21.9,270.0,244.06,178.7
2018,7,31,17,45,499.5,77.0,3.15,20.95,221.5,190.03,133.02
2018,7,31,18,0,449.0,67.0,3.1,20.0,173.0,141.59,92.64
2018,7,31,18,15,377.5,56.0,3.05,19.35,130.0,94.84,56.54
2018,7,31,18,30,306.0,45.0,3.0,18.7,87.0,56.98,30.96
2018,7,31,18,45,206.5,31.0,2.95,18.05,54.0,24.52,13.06
2018,7,31,19,0,107.0,17.0,2.9,17.4,21.0,16.71,0.0
2018,7,31,19,15,53.5,8.5,2.85,17.15,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.0,2.65,15.0,12.5,8.85,0.0
2018,8,1,5,30,152.0,18.0,2.7,15.5,25.0,14.47,0.0
2018,8,1,5,45,270.5,29.5,2.75,16.0,60.5,26.07,15.1
2018,8,1,6,0,389.0,41.0,2.8,16.5,96.0,61.79,31.86
2018,8,1,6,15,339.5,49.5,2.75,17.25,112.0,87.58,52.69
2018,8,1,6,30,290.0,58.0,2.7,18.0,128.0,107.29,72.08
2018,8,1,6,45,149.0,85.5,2.7,18.7,122.0,117.77,87.58
2018,8,1,7,0,8.0,113.0,2.7,19.4,116.0,111.03,86.57
2018,8,1,7,15,53.5,142.5,2.65,20.05,165.5,156.49,122.61
2018,8,1,7,30,99.0,172.0,2.6,20.7,215.0,208.22,163.48
2018,8,1,7,45,318.0,158.0,2.5,21.35,320.5,303.0,237.92
2018,8,1,8,0,537.0,144.0,2.4,22.0,426.0,421.34,329.96
2018,8,1,8,15,671.5,118.0,2.4,22.75,505.0,501.18,391.21
2018,8,1,8,30,806.0,92.0,2.4,23.5,584.0,590.74,458.4
2018,8,1,8,45,821.0,95.0,2.4,24.25,628.5,642.01,494.68
2018,8,1,9,0,836.0,98.0,2.4,25.0,673.0,691.22,527.72
2018,8,1,9,15,849.5,99.5,2.45,25.75,714.0,738.11,557.63
2018,8,1,9,30,863.0,101.0,2.5,26.5,755.0,783.76,586.15
2018,8,1,9,45,873.5,102.0,2.55,27.2,790.5,824.97,611.31
2018,8,1,10,0,884.0,103.0,2.6,27.9,826.0,864.24,634.84
2018,8,1,10,15,891.0,104.5,2.7,28.3,855.0,898.78,656.13
2018,8,1,10,30,898.0,106.0,2.8,28.7,884.0,930.77,675.66
2018,8,1,10,45,903.0,107.0,2.9,29.05,906.5,957.66,691.94
2018,8,1,11,0,908.0,108.0,3.0,29.4,929.0,981.59,706.34
2018,8,1,11,15,911.0,109.5,3.1,29.5,944.5,1001.0,718.59
2018,8,1,11,30,914.0,111.0,3.2,29.6,960.0,1017.17,728.87
2018,8,1,11,45,915.5,112.0,3.3,29.65,968.0,1028.01,736.0
2018,8,1,12,0,917.0,113.0,3.4,29.7,976.0,1035.44,741.11
2018,8,1,12,15,916.0,113.5,3.5,29.55,975.5,1036.42,742.83
2018,8,1,12,30,915.0,114.0,3.6,29.4,975.0,1033.95,742.49
2018,8,1,12,45,912.0,114.5,3.65,29.3,966.5,1026.07,738.29
2018,8,1,13,0,909.0,115.0,3.7,29.2,958.0,1014.83,732.05
2018,8,1,13,15,907.0,114.0,3.75,29.0,943.5,999.72,723.68
2018,8,1,13,30,905.0,113.0,3.8,28.8,929.0,981.35,713.25
2018,8,1,13,45,901.0,112.0,3.8,28.6,907.0,957.94,699.23
2018,8,1,14,0,897.0,111.0,3.8,28.4,885.0,931.55,683.25
2018,8,1,14,15,891.5,108.0,3.8,28.05,855.5,898.94,663.45
2018,8,1,14,30,886.0,105.0,3.8,27.7,826.0,863.7,641.77
2018,8,1,14,45,878.0,103.0,3.75,27.4,791.0,825.01,617.15
2018,8,1,15,0,870.0,101.0,3.7,27.1,756.0,784.21,590.86
2018,8,1,15,15,858.0,99.0,3.7,27.1,715.0,738.58,560.42
2018,8,1,15,30,846.0,97.0,3.7,27.1,674.0,691.6,528.67
2018,8,1,15,45,832.0,93.5,3.7,26.05,629.0,640.7,494.36
2018,8,1,16,0,818.0,90.0,3.7,25.0,584.0,589.91,458.18
2018,8,1,16,15,799.0,87.0,3.65,24.3,536.0,535.37,417.15
2018,8,1,16,30,780.0,84.0,3.6,23.6,488.0,481.2,375.0
2018,8,1,16,45,754.5,79.5,3.6,22.9,437.0,423.22,328.56
2018,8,1,17,0,729.0,75.0,3.6,22.2,386.0,366.87,281.81
2018,8,1,17,15,691.0,71.0,3.5,21.3,334.5,308.63,232.45
2018,8,1,17,30,653.0,67.0,3.4,20.4,283.0,253.03,184.21
2018,8,1,17,45,599.5,61.5,3.35,19.55,233.0,197.0,135.84
2018,8,1,18,0,546.0,56.0,3.3,18.7,183.0,146.78,93.28
2018,8,1,18,15,464.0,48.5,3.25,18.1,137.5,97.44,55.32
2018,8,1,18,30,382.0,41.0,3.2,17.5,92.0,57.61,29.4
2018,8,1,18,45,257.5,29.0,3.15,16.95,57.0,23.08,11.64
2018,8,1,19,0,133.0,17.0,3.1,16.4,22.0,16.71,0.0
2018,8,1,19,15,66.5,8.5,3.1,16.15,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,5,15,74.0,8.5,2.9,14.05,12.0,8.36,0.0
2018,8,2,5,30,148.0,17.0,3.0,14.5,24.0,13.6,0.0
2018,8,2,5,45,275.0,29.0,3.1,14.95,60.5,25.26,14.27
2018,8,2,6,0,402.0,41.0,3.2,15.4,97.0,62.14,31.96
2018,8,2,6,15,480.0,48.5,3.2,16.0,143.0,103.32,59.96
2018,8,2,6,30,558.0,56.0,3.2,16.6,189.0,153.52,99.66
2018,8,2,6,45,612.0,61.5,3.2,17.15,240.0,204.94,144.03
2018,8,2,7,0,666.0,67.0,3.2,17.7,291.0,262.2,194.18
2018,8,2,7,15,703.5,71.0,3.2,18.35,343.0,318.54,243.66
2018,8,2,7,30,741.0,75.0,3.2,19.0,395.0,377.45,294.13
2018,8,2,7,45,768.5,78.0,3.2,19.65,446.0,433.9,341.36
2018,8,2,8,0,796.0,81.0,3.2,20.3,497.0,492.12,388.37
2018,8,2,8,15,817.0,83.5,3.3,20.9,546.5,547.63,432.08
2018,8,2,8,30,838.0,86.0,3.4,21.5,596.0,602.87,474.25
2018,8,2,8,45,853.5,88.0,3.45,22.15,641.5,654.64,512.35
2018,8,2,9,0,869.0,90.0,3.5,22.8,687.0,705.8,547.55
2018,8,2,9,15,877.5,93.5,3.5,23.25,727.0,752.42,578.34
2018,8,2,9,30,886.0,97.0,3.5,23.7,767.0,797.34,607.46
2018,8,2,9,45,891.0,101.5,3.55,24.15,802.0,838.49,633.8
2018,8,2,10,0,896.0,106.0,3.6,24.6,837.0,877.27,658.23
2018,8,2,10,15,904.0,106.5,3.6,24.95,866.5,912.06,679.71
2018,8,2,10,30,912.0,107.0,3.6,25.3,896.0,944.31,699.31
2018,8,2,10,45,918.0,107.0,3.6,25.6,918.5,971.45,715.54
2018,8,2,11,0,924.0,107.0,3.6,25.9,941.0,995.61,729.79
2018,8,2,11,15,929.0,107.5,3.6,26.1,957.5,1016.21,741.99
2018,8,2,11,30,934.0,108.0,3.6,26.3,974.0,1033.55,752.12
2018,8,2,11,45,936.0,107.5,3.6,26.5,981.5,1043.52,757.55
2018,8,2,12,0,938.0,107.0,3.6,26.7,989.0,1050.01,760.89
2018,8,2,12,15,936.5,108.0,3.6,26.7,988.0,1051.03,761.45
2018,8,2,12,30,935.0,109.0,3.6,26.7,987.0,1048.52,759.89
2018,8,2,12,45,933.0,110.0,3.65,26.75,980.0,1042.0,756.1
2018,8,2,13,0,931.0,111.0,3.7,26.8,973.0,1032.02,750.2
2018,8,2,13,15,929.0,109.5,3.75,26.65,957.5,1016.06,741.1
2018,8,2,13,30,927.0,108.0,3.8,26.5,942.0,996.76,729.89
2018,8,2,13,45,924.0,106.0,3.85,26.35,919.5,972.76,715.59
2018,8,2,14,0,921.0,104.0,3.9,26.2,897.0,945.64,699.2
2018,8,2,14,15,916.5,102.0,3.9,25.9,868.5,914.22,679.97
2018,8,2,14,30,912.0,100.0,3.9,25.6,840.0,880.04,658.75
2018,8,2,14,45,906.0,97.0,3.9,25.3,805.0,841.01,634.01
2018,8,2,15,0,900.0,94.0,3.9,25.0,770.0,799.66,607.41
2018,8,2,15,15,888.5,92.0,3.9,25.0,728.5,753.16,576.16
2018,8,2,15,30,877.0,90.0,3.9,25.0,687.0,705.21,543.5
2018,8,2,15,45,864.5,87.0,3.85,24.05,641.5,654.36,508.96
2018,8,2,16,0,852.0,84.0,3.8,23.1,596.0,602.64,471.5
2018,8,2,16,15,836.0,79.5,3.8,22.55,547.0,546.84,429.09
2018,8,2,16,30,820.0,75.0,3.8,22.0,498.0,491.16,385.27
2018,8,2,16,45,795.5,71.5,3.8,21.45,446.5,432.55,337.64
2018,8,2,17,0,771.0,68.0,3.8,20.9,395.0,375.4,289.54
2018,8,2,17,15,735.0,64.5,3.7,20.2,342.5,316.06,238.52
2018,8,2,17,30,699.0,61.0,3.6,19.5,290.0,260.0,189.13
2018,8,2,17,45,647.5,56.0,3.55,18.85,239.0,202.5,138.87
2018,8,2,18,0,596.0,51.0,3.5,18.2,188.0,149.46,93.48
2018,8,2,18,15,511.5,44.5,3.4,17.6,141.0,98.05,53.96
2018,8,2,18,30,427.0,38.0,3.3,17.0,94.0,56.42,27.32
2018,8,2,18,45,290.0,27.0,3.2,16.45,58.0,21.28,9.86
2018,8,2,19,0,153.0,16.0,3.1,15.9,22.0,15.73,0.0
2018,8,2,19,15,76.5,8.0,3.0,15.65,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,5,15,28.5,7.0,2.45,13.6,8.0,6.88,0.0
2018,8,3,5,30,57.0,14.0,2.6,14.2,16.0,13.76,0.0
2018,8,3,5,45,120.5,32.5,2.75,14.85,46.0,27.98,16.09
2018,8,3,6,0,184.0,51.0,2.9,15.5,76.0,57.31,35.35
2018,8,3,6,15,236.5,70.5,2.85,16.1,117.0,93.82,62.48
2018,8,3,6,30,289.0,90.0,2.8,16.7,158.0,136.59,96.61
2018,8,3,6,45,327.0,108.5,2.75,17.25,203.5,181.14,134.0
2018,8,3,7,0,365.0,127.0,2.7,17.8,249.0,230.71,175.84
2018,8,3,7,15,396.5,144.0,2.6,18.45,297.0,280.33,217.41
2018,8,3,7,30,428.0,161.0,2.5,19.1,345.0,333.15,260.66
2018,8,3,7,45,450.5,177.0,2.45,19.7,392.0,383.86,301.34
2018,8,3,8,0,473.0,193.0,2.4,20.3,439.0,436.37,342.2
2018,8,3,8,15,492.0,206.5,2.3,21.05,484.5,486.04,379.36
2018,8,3,8,30,511.0,220.0,2.2,21.8,530.0,536.69,416.01
2018,8,3,8,45,524.0,231.0,2.15,22.55,570.0,581.67,447.52
2018,8,3,9,0,537.0,242.0,2.1,23.3,610.0,626.63,478.07
2018,8,3,9,15,583.0,236.5,2.15,24.1,658.0,679.33,514.49
2018,8,3,9,30,629.0,231.0,2.2,24.9,706.0,735.65,552.47
2018,8,3,9,45,682.5,215.0,2.2,25.75,752.0,787.76,586.69
2018,8,3,10,0,736.0,199.0,2.2,26.6,798.0,841.1,620.05
2018,8,3,10,15,745.0,202.0,2.25,27.25,827.0,875.35,640.14
2018,8,3,10,30,754.0,205.0,2.3,27.9,856.0,907.59,658.87
2018,8,3,10,45,760.0,205.5,2.35,28.55,876.0,932.25,672.57
2018,8,3,11,0,766.0,206.0,2.4,29.2,896.0,954.4,684.66
2018,8,3,11,15,770.0,207.5,2.4,29.7,911.0,973.02,694.44
2018,8,3,11,30,774.0,209.0,2.4,30.2,926.0,988.82,702.47
2018,8,3,11,45,776.5,209.5,2.45,30.7,933.5,994.89,704.94
2018,8,3,12,0,779.0,210.0,2.5,31.2,941.0,1002.17,708.36
2018,8,3,12,15,776.0,212.0,2.55,31.55,940.0,1002.44,707.88
2018,8,3,12,30,773.0,214.0,2.6,31.9,939.0,1004.19,708.52
2018,8,3,12,45,766.0,215.0,2.7,32.3,928.5,993.45,701.7
2018,8,3,13,0,759.0,216.0,2.8,32.7,918.0,979.81,693.21
2018,8,3,13,15,753.0,215.5,2.85,32.85,902.0,962.8,682.95
2018,8,3,13,30,747.0,215.0,2.9,33.0,886.0,943.1,671.03
2018,8,3,13,45,739.5,213.0,2.95,33.2,863.0,917.92,655.48
2018,8,3,14,0,732.0,211.0,3.0,33.4,840.0,890.39,638.42
2018,8,3,14,15,721.5,207.5,3.0,33.25,810.0,856.5,617.74
2018,8,3,14,30,711.0,204.0,3.0,33.1,780.0,820.8,595.73
2018,8,3,14,45,697.0,200.5,3.05,32.95,744.0,780.62,570.37
2018,8,3,15,0,683.0,197.0,3.1,32.8,708.0,739.27,543.44
2018,8,3,15,15,666.5,191.0,3.1,32.8,667.0,692.65,511.87
2018,8,3,15,30,650.0,185.0,3.1,32.8,626.0,645.55,479.4
2018,8,3,15,45,630.0,178.5,3.1,32.05,581.5,595.48,445.48
2018,8,3,16,0,610.0,172.0,3.1,31.3,537.0,545.78,410.82
2018,8,3,16,15,586.5,162.5,3.1,30.6,489.5,491.81,371.95
2018,8,3,16,30,563.0,153.0,3.1,29.9,442.0,437.56,331.69
2018,8,3,16,45,533.0,142.5,3.05,29.2,393.0,382.59,289.57
2018,8,3,17,0,503.0,132.0,3.0,28.5,344.0,330.1,248.16
2018,8,3,17,15,466.0,120.0,2.95,27.45,295.5,276.48,205.28
2018,8,3,17,30,429.0,108.0,2.9,26.4,247.0,226.59,164.49
2018,8,3,17,45,382.0,93.0,2.8,25.3,200.5,175.51,122.82
2018,8,3,18,0,335.0,78.0,2.7,24.2,154.0,129.71,85.91
2018,8,3,18,15,271.0,61.0,2.6,23.25,112.5,85.61,52.57
2018,8,3,18,30,207.0,44.0,2.5,22.3,71.0,49.02,27.39
2018,8,3,18,45,133.5,28.0,2.4,21.35,42.5,21.81,9.38
2018,8,3,19,0,60.0,12.0,2.3,20.4,14.0,11.8,0.0
2018,8,3,19,15,30.0,6.0,2.3,19.95,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,4,5,15,19.5,4.5,1.35,15.15,5.5,4.42,0.0
2018,8,4,5,30,39.0,9.0,1.6,15.6,11.0,8.85,0.0
2018,8,4,5,45,88.0,26.0,1.8,16.1,36.5,22.39,11.38
2018,8,4,6,0,137.0,43.0,2.0,16.6,62.0,47.21,28.52
2018,8,4,6,15,186.5,64.5,2.0,17.2,101.5,82.16,54.7
2018,8,4,6,30,236.0,86.0,2.0,17.8,141.0,123.2,87.26
2018,8,4,6,45,279.5,105.5,2.0,18.35,186.5,166.86,123.22
2018,8,4,7,0,323.0,125.0,2.0,18.9,232.0,215.5,163.59
2018,8,4,7,15,361.5,141.5,2.0,19.85,280.5,264.31,203.71
2018,8,4,7,30,400.0,158.0,2.0,20.8,329.0,318.67,247.42
2018,8,4,7,45,433.5,171.0,2.0,21.8,377.5,369.97,287.72
2018,8,4,8,0,467.0,184.0,2.0,22.8,426.0,424.24,329.13
2018,8,4,8,15,496.0,193.0,2.1,23.85,472.5,474.74,366.74
2018,8,4,8,30,525.0,202.0,2.2,24.9,519.0,527.18,404.73
2018,8,4,8,45,551.0,208.0,2.25,25.95,563.5,576.3,439.12
2018,8,4,9,0,577.0,214.0,2.3,27.0,608.0,626.47,473.29
2018,8,4,9,15,630.0,203.5,2.45,27.75,657.5,682.75,512.58
2018,8,4,9,30,683.0,193.0,2.6,28.5,707.0,739.73,551.58
2018,8,4,9,45,743.5,171.5,2.7,29.2,755.0,793.32,586.64
2018,8,4,10,0,804.0,150.0,2.8,29.9,803.0,846.77,620.01
2018,8,4,10,15,817.5,149.0,2.95,30.5,833.5,882.57,641.81
2018,8,4,10,30,831.0,148.0,3.1,31.1,864.0,916.37,662.26
2018,8,4,10,45,844.0,145.0,3.25,31.65,888.5,945.41,679.65
2018,8,4,11,0,857.0,142.0,3.4,32.2,913.0,966.96,692.19
2018,8,4,11,15,865.0,140.5,3.5,32.5,929.5,987.35,704.42
2018,8,4,11,30,873.0,139.0,3.6,32.8,946.0,1004.79,714.81
2018,8,4,11,45,880.5,136.0,3.7,33.1,955.5,1017.12,722.04
2018,8,4,12,0,888.0,133.0,3.8,33.4,965.0,1026.24,727.35
2018,8,4,12,15,896.5,128.5,3.85,33.25,968.0,1031.53,731.36
2018,8,4,12,30,905.0,124.0,3.9,33.1,971.0,1033.4,733.36
2018,8,4,12,45,914.0,118.0,3.95,33.0,967.5,1030.74,732.46
2018,8,4,13,0,923.0,112.0,4.0,32.9,964.0,1024.47,729.41
2018,8,4,13,15,923.5,110.5,4.05,32.65,950.5,1010.96,722.29
2018,8,4,13,30,924.0,109.0,4.1,32.4,937.0,994.04,713.06
2018,8,4,13,45,922.5,107.0,4.15,32.1,916.0,971.4,700.3
2018,8,4,14,0,921.0,105.0,4.2,31.8,895.0,945.57,685.45
2018,8,4,14,15,915.0,103.5,4.25,31.45,865.5,913.24,666.35
2018,8,4,14,30,909.0,102.0,4.3,31.1,836.0,878.24,645.31
2018,8,4,14,45,901.0,100.0,4.3,30.7,800.5,838.6,620.82
2018,8,4,15,0,893.0,98.0,4.3,30.3,765.0,796.79,594.56
2018,8,4,15,15,881.5,96.5,4.3,30.3,724.0,750.96,564.25
2018,8,4,15,30,870.0,95.0,4.3,30.3,683.0,703.68,532.57
2018,8,4,15,45,853.0,92.5,4.3,29.3,636.0,650.62,496.9
2018,8,4,16,0,836.0,90.0,4.3,28.3,589.0,597.94,459.51
2018,8,4,16,15,814.5,88.0,4.2,27.65,540.0,542.02,417.56
2018,8,4,16,30,793.0,86.0,4.1,27.0,491.0,486.68,374.68
2018,8,4,16,45,764.0,82.5,4.0,26.4,438.5,427.35,327.34
2018,8,4,17,0,735.0,79.0,3.9,25.8,386.0,370.0,280.06
2018,8,4,17,15,691.0,74.5,3.75,24.9,332.5,308.09,228.47
2018,8,4,17,30,647.0,70.0,3.6,24.0,279.0,251.07,179.81
2018,8,4,17,45,583.5,65.0,3.45,23.15,227.5,193.72,131.41
2018,8,4,18,0,520.0,60.0,3.3,22.3,176.0,143.39,89.95
2018,8,4,18,15,431.0,50.0,3.15,21.45,129.5,92.7,52.14
2018,8,4,18,30,342.0,40.0,3.0,20.6,83.0,52.41,26.54
2018,8,4,18,45,216.5,26.5,2.85,19.75,49.5,21.18,8.32
2018,8,4,19,0,91.0,13.0,2.7,18.9,16.0,12.78,0.0
2018,8,4,19,15,45.5,6.5,2.7,18.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,5,15,49.0,8.0,2.35,14.3,10.0,0.0,0.0
2018,8,5,5,30,98.0,16.0,2.5,14.9,20.0,15.73,0.0
2018,8,5,5,45,204.5,30.5,2.65,15.55,53.0,24.66,12.71
2018,8,5,6,0,311.0,45.0,2.8,16.2,86.0,58.22,31.9
2018,8,5,6,15,393.5,56.0,2.8,16.8,131.5,98.72,59.61
2018,8,5,6,30,476.0,67.0,2.8,17.4,177.0,147.96,97.86
2018,8,5,6,45,536.0,74.5,2.8,18.05,227.5,198.02,140.06
2018,8,5,7,0,596.0,82.0,2.8,18.7,278.0,254.73,188.67
2018,8,5,7,15,637.0,88.0,2.75,19.3,330.0,309.74,236.24
2018,8,5,7,30,678.0,94.0,2.7,19.9,382.0,368.69,285.96
2018,8,5,7,45,707.5,99.0,2.65,20.5,433.5,425.03,332.39
2018,8,5,8,0,737.0,104.0,2.6,21.1,485.0,483.46,378.86
2018,8,5,8,15,757.5,109.0,2.6,21.8,534.0,538.73,421.34
2018,8,5,8,30,778.0,114.0,2.6,22.5,583.0,594.31,462.58
2018,8,5,8,45,794.0,118.5,2.6,23.2,629.0,646.71,500.14
2018,8,5,9,0,810.0,123.0,2.6,23.9,675.0,698.69,536.21
2018,8,5,9,15,816.0,130.0,2.65,24.5,714.5,745.11,566.57
2018,8,5,9,30,822.0,137.0,2.7,25.1,754.0,789.79,594.95
2018,8,5,9,45,822.5,144.5,2.75,25.7,787.0,828.53,618.86
2018,8,5,10,0,823.0,152.0,2.8,26.3,820.0,864.79,640.85
2018,8,5,10,15,829.5,155.5,2.85,26.7,849.0,899.62,662.19
2018,8,5,10,30,836.0,159.0,2.9,27.1,878.0,932.04,681.78
2018,8,5,10,45,839.5,161.5,2.95,27.55,899.5,958.04,696.95
2018,8,5,11,0,843.0,164.0,3.0,28.0,921.0,981.19,710.26
2018,8,5,11,15,845.0,166.0,3.1,28.35,935.5,999.39,721.09
2018,8,5,11,30,847.0,168.0,3.2,28.7,950.0,1014.48,730.02
2018,8,5,11,45,845.5,171.0,3.25,29.0,956.5,1023.95,735.18
2018,8,5,12,0,844.0,174.0,3.3,29.3,963.0,1030.13,738.4
2018,8,5,12,15,859.5,164.0,3.35,29.65,967.5,1036.63,741.79
2018,8,5,12,30,875.0,154.0,3.4,30.0,972.0,1033.61,739.23
2018,8,5,12,45,893.5,141.0,3.4,30.4,970.0,1033.52,738.2
2018,8,5,13,0,912.0,128.0,3.4,30.8,968.0,1029.68,734.88
2018,8,5,13,15,909.5,127.0,3.4,30.9,952.5,1013.89,724.98
2018,8,5,13,30,907.0,126.0,3.4,31.0,937.0,994.83,713.16
2018,8,5,13,45,903.5,124.0,3.4,31.1,914.5,970.64,698.1
2018,8,5,14,0,900.0,122.0,3.4,31.2,892.0,943.42,681.13
2018,8,5,14,15,893.5,120.5,3.4,31.1,863.0,911.17,661.39
2018,8,5,14,30,887.0,119.0,3.4,31.0,834.0,876.34,639.86
2018,8,5,14,45,878.0,116.5,3.4,30.9,797.5,836.05,614.53
2018,8,5,15,0,869.0,114.0,3.4,30.8,761.0,793.72,587.58
2018,8,5,15,15,856.0,111.5,3.4,30.8,719.0,748.7,558.26
2018,8,5,15,30,843.0,109.0,3.4,30.8,677.0,700.0,526.0
2018,8,5,15,45,826.5,106.0,3.45,30.15,630.5,647.52,490.03
2018,8,5,16,0,810.0,103.0,3.5,29.5,584.0,594.63,452.55
2018,8,5,16,15,787.0,99.0,3.45,29.0,533.5,537.02,409.82
2018,8,5,16,30,764.0,95.0,3.4,28.5,483.0,480.21,366.33
2018,8,5,16,45,733.0,91.0,3.35,27.95,431.0,420.45,319.3
2018,8,5,17,0,702.0,87.0,3.3,27.4,379.0,363.29,272.8
2018,8,5,17,15,657.5,81.5,3.15,26.45,325.5,302.65,222.89
2018,8,5,17,30,613.0,76.0,3.0,25.5,272.0,246.36,175.51
2018,8,5,17,45,550.0,69.0,2.85,24.6,221.0,189.13,127.86
2018,8,5,18,0,487.0,62.0,2.7,23.7,170.0,138.93,87.05
2018,8,5,18,15,394.5,51.5,2.5,22.65,124.0,89.45,50.74
2018,8,5,18,30,302.0,41.0,2.3,21.6,78.0,49.97,25.75
2018,8,5,18,45,186.0,26.5,2.15,20.6,46.0,20.73,7.09
2018,8,5,19,0,70.0,12.0,2.0,19.6,14.0,11.8,0.0
2018,8,5,19,15,35.0,6.0,2.05,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.75,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.2,6.0,4.91,0.0
2018,8,6,5,45,42.5,17.5,1.55,14.65,22.5,15.03,5.3
2018,8,6,6,0,68.0,30.0,1.7,15.1,39.0,31.31,17.91
2018,8,6,6,15,97.5,52.5,1.65,15.55,71.5,61.03,41.29
2018,8,6,6,30,127.0,75.0,1.6,16.0,104.0,93.71,67.86
2018,8,6,6,45,155.0,101.5,1.6,16.45,146.0,133.49,100.88
2018,8,6,7,0,183.0,128.0,1.6,16.9,188.0,176.74,136.77
2018,8,6,7,15,208.5,154.0,1.55,17.65,233.5,221.96,173.74
2018,8,6,7,30,234.0,180.0,1.5,18.4,279.0,271.45,213.34
2018,8,6,7,45,256.5,203.0,1.45,19.15,324.5,318.31,249.93
2018,8,6,8,0,279.0,226.0,1.4,19.9,370.0,367.31,287.19
2018,8,6,8,15,299.0,246.5,1.4,20.9,414.5,414.42,321.81
2018,8,6,8,30,319.0,267.0,1.4,21.9,459.0,463.04,356.53
2018,8,6,8,45,336.0,285.0,1.35,22.85,501.0,508.51,387.8
2018,8,6,9,0,353.0,303.0,1.3,23.8,543.0,554.8,418.7
2018,8,6,9,15,375.5,315.0,1.4,24.85,584.0,599.74,448.75
2018,8,6,9,30,398.0,327.0,1.5,25.9,625.0,645.5,478.71
2018,8,6,9,45,421.0,333.5,1.55,26.9,662.0,690.86,507.54
2018,8,6,10,0,444.0,340.0,1.6,27.9,699.0,732.69,533.47
2018,8,6,10,15,453.5,348.0,1.75,28.6,726.5,764.08,553.24
2018,8,6,10,30,463.0,356.0,1.9,29.3,754.0,794.41,572.19
2018,8,6,10,45,470.0,362.5,2.1,30.05,775.0,819.7,587.92
2018,8,6,11,0,477.0,369.0,2.3,30.8,796.0,843.5,602.57
2018,8,6,11,15,484.0,372.0,2.45,31.35,811.5,862.15,614.0
2018,8,6,11,30,491.0,375.0,2.6,31.9,827.0,879.03,624.28
2018,8,6,11,45,496.5,375.0,2.75,32.45,835.5,889.5,630.49
2018,8,6,12,0,502.0,375.0,2.9,33.0,844.0,897.95,635.45
2018,8,6,12,15,550.0,346.0,3.0,33.3,859.5,917.13,649.23
2018,8,6,12,30,598.0,317.0,3.1,33.6,875.0,933.78,661.31
2018,8,6,12,45,658.5,278.0,3.2,33.9,887.5,950.93,674.21
2018,8,6,13,0,719.0,239.0,3.3,34.2,900.0,963.63,683.03
2018,8,6,13,15,724.5,231.0,3.35,34.2,887.5,950.44,675.25
2018,8,6,13,30,730.0,223.0,3.4,34.2,875.0,934.31,665.83
2018,8,6,13,45,736.0,213.0,3.5,34.25,856.0,913.65,653.71
2018,8,6,14,0,742.0,203.0,3.6,34.3,837.0,890.06,639.67
2018,8,6,14,15,741.0,195.0,3.6,34.1,809.5,859.5,621.11
2018,8,6,14,30,740.0,187.0,3.6,33.9,782.0,826.51,600.88
2018,8,6,14,45,739.0,178.0,3.65,33.75,749.5,790.19,578.35
2018,8,6,15,0,738.0,169.0,3.7,33.6,717.0,751.69,554.11
2018,8,6,15,15,722.5,164.5,3.7,33.6,676.0,705.11,522.36
2018,8,6,15,30,707.0,160.0,3.7,33.6,635.0,657.83,489.54
2018,8,6,15,45,695.5,151.5,3.65,32.85,591.5,608.66,456.06
2018,8,6,16,0,684.0,143.0,3.6,32.1,548.0,558.95,421.17
2018,8,6,16,15,666.0,135.0,3.5,31.45,501.0,505.86,382.39
2018,8,6,16,30,648.0,127.0,3.4,30.8,454.0,453.33,342.82
2018,8,6,16,45,617.5,119.5,3.35,30.15,404.0,396.57,298.93
2018,8,6,17,0,587.0,112.0,3.3,29.5,354.0,342.21,255.58
2018,8,6,17,15,536.0,105.0,3.05,28.4,302.5,284.19,208.93
2018,8,6,17,30,485.0,98.0,2.8,27.3,251.0,230.23,164.83
2018,8,6,17,45,417.0,86.0,2.6,26.2,200.5,174.42,119.88
2018,8,6,18,0,349.0,74.0,2.4,25.1,150.0,126.26,81.98
2018,8,6,18,15,268.5,57.5,2.3,24.05,106.5,80.44,48.32
2018,8,6,18,30,188.0,41.0,2.2,23.0,63.0,44.03,24.06
2018,8,6,18,45,111.0,24.5,2.05,21.9,36.0,19.11,4.98
2018,8,6,19,0,34.0,8.0,1.9,20.8,9.0,7.86,0.0
2018,8,6,19,15,17.0,4.0,1.95,20.4,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.5,3.5,1.7,14.55,4.0,0.0,0.0
2018,8,7,5,30,29.0,7.0,1.9,15.0,8.0,6.88,0.0
2018,8,7,5,45,72.0,23.0,2.1,15.45,31.0,19.39,7.96
2018,8,7,6,0,115.0,39.0,2.3,15.9,54.0,41.83,24.9
2018,8,7,6,15,159.5,61.5,2.3,16.35,92.0,75.64,50.57
2018,8,7,6,30,204.0,84.0,2.3,16.8,130.0,115.06,82.09
2018,8,7,6,45,243.5,106.0,2.25,17.3,175.0,158.25,117.82
2018,8,7,7,0,283.0,128.0,2.2,17.8,220.0,206.04,157.63
2018,8,7,7,15,318.0,147.5,2.2,18.5,268.0,254.32,197.58
2018,8,7,7,30,353.0,167.0,2.2,19.2,316.0,306.3,239.81
2018,8,7,7,45,382.5,183.5,2.2,19.95,363.5,356.33,279.61
2018,8,7,8,0,412.0,200.0,2.2,20.7,411.0,411.34,322.15
2018,8,7,8,15,437.5,213.5,2.2,21.35,457.5,461.65,360.16
2018,8,7,8,30,463.0,227.0,2.2,22.0,504.0,513.7,398.44
2018,8,7,8,45,484.0,238.0,2.2,22.7,547.5,561.8,432.73
2018,8,7,9,0,505.0,249.0,2.2,23.4,591.0,610.7,466.7
2018,8,7,9,15,507.5,264.5,2.25,24.0,626.0,650.91,493.73
2018,8,7,9,30,510.0,280.0,2.3,24.6,661.0,689.96,519.4
2018,8,7,9,45,504.5,297.0,2.35,25.15,689.0,722.69,540.15
2018,8,7,10,0,499.0,314.0,2.4,25.7,717.0,753.49,559.25
2018,8,7,10,15,508.0,322.0,2.45,26.1,745.0,786.03,580.1
2018,8,7,10,30,517.0,330.0,2.5,26.5,773.0,817.33,599.85
2018,8,7,10,45,524.0,335.5,2.6,26.9,794.5,842.81,615.93
2018,8,7,11,0,531.0,341.0,2.7,27.3,816.0,866.63,630.86
2018,8,7,11,15,536.5,344.5,2.75,27.35,831.0,885.15,642.82
2018,8,7,11,30,542.0,348.0,2.8,27.4,846.0,901.69,653.52
2018,8,7,11,45,545.5,348.5,2.9,27.5,853.5,911.09,659.89
2018,8,7,12,0,549.0,349.0,3.0,27.6,861.0,918.27,664.91
2018,8,7,12,15,563.0,341.0,3.05,27.6,865.5,924.94,670.02
2018,8,7,12,30,577.0,333.0,3.1,27.6,870.0,929.23,673.65
2018,8,7,12,45,593.5,319.5,3.15,27.6,868.0,927.81,673.84
2018,8,7,13,0,610.0,306.0,3.2,27.6,866.0,924.25,672.71
2018,8,7,13,15,609.5,301.0,3.2,27.5,852.5,909.77,663.85
2018,8,7,13,30,609.0,296.0,3.2,27.4,839.0,892.9,653.5
2018,8,7,13,45,608.0,289.0,3.2,27.35,819.0,871.27,639.89
2018,8,7,14,0,607.0,282.0,3.2,27.3,799.0,847.43,624.75
2018,8,7,14,15,601.0,274.0,3.2,27.05,771.0,815.08,604.22
2018,8,7,14,30,595.0,266.0,3.2,26.8,743.0,781.99,582.94
2018,8,7,14,45,587.5,256.5,3.2,26.55,709.5,744.63,558.43
2018,8,7,15,0,580.0,247.0,3.2,26.3,676.0,706.01,532.64
2018,8,7,15,15,563.0,239.0,3.2,26.3,636.0,660.85,501.08
2018,8,7,15,30,546.0,231.0,3.2,26.3,596.0,615.56,468.91
2018,8,7,15,45,532.5,218.5,3.15,25.55,554.0,568.14,435.85
2018,8,7,16,0,519.0,206.0,3.1,24.8,512.0,520.77,401.91
2018,8,7,16,15,503.5,191.5,3.0,24.25,467.0,470.58,364.51
2018,8,7,16,30,488.0,177.0,2.9,23.7,422.0,421.04,326.59
2018,8,7,16,45,462.5,162.0,2.85,23.1,374.0,367.47,284.64
2018,8,7,17,0,437.0,147.0,2.8,22.5,326.0,316.03,243.25
2018,8,7,17,15,401.5,131.0,2.7,21.75,278.0,262.67,199.62
2018,8,7,17,30,366.0,115.0,2.6,21.0,230.0,213.0,158.28
2018,8,7,17,45,321.5,97.0,2.5,20.25,184.0,163.34,117.1
2018,8,7,18,0,277.0,79.0,2.4,19.5,138.0,118.78,80.71
2018,8,7,18,15,217.5,59.0,2.35,18.85,97.5,76.58,48.33
2018,8,7,18,30,158.0,39.0,2.3,18.2,57.0,40.48,22.58
2018,8,7,18,45,96.5,23.0,2.25,17.55,32.5,19.32,3.88
2018,8,7,19,0,35.0,7.0,2.2,16.9,8.0,6.88,0.0
2018,8,7,19,15,17.5,3.5,2.2,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,1.9,14.15,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.1,14.8,13.0,10.81,0.0
2018,8,8,5,45,126.5,26.5,2.3,15.4,39.5,20.63,8.25
2018,8,8,6,0,190.0,42.0,2.5,16.0,66.0,47.51,27.16
2018,8,8,6,15,236.5,58.5,2.4,16.7,102.5,81.01,51.63
2018,8,8,6,30,283.0,75.0,2.3,17.4,139.0,120.01,82.63
2018,8,8,6,45,230.5,99.0,2.25,18.05,159.5,148.43,109.85
2018,8,8,7,0,178.0,123.0,2.2,18.7,180.0,170.28,130.83
2018,8,8,7,15,267.5,135.0,2.15,19.45,238.5,224.65,174.15
2018,8,8,7,30,357.0,147.0,2.1,20.2,297.0,289.82,226.07
2018,8,8,7,45,512.0,135.5,2.1,20.9,381.0,369.68,288.99
2018,8,8,8,0,667.0,124.0,2.1,21.6,465.0,466.76,364.19
2018,8,8,8,15,693.0,129.5,2.05,22.45,514.5,522.16,405.68
2018,8,8,8,30,719.0,135.0,2.0,23.3,564.0,578.8,446.77
2018,8,8,8,45,740.0,138.5,1.95,24.15,610.0,631.08,483.26
2018,8,8,9,0,761.0,142.0,1.9,25.0,656.0,683.5,518.57
2018,8,8,9,15,754.5,155.5,1.95,25.8,691.5,725.69,545.87
2018,8,8,9,30,748.0,169.0,2.0,26.6,727.0,765.29,570.43
2018,8,8,9,45,731.5,187.5,2.0,27.4,754.5,799.18,590.01
2018,8,8,10,0,715.0,206.0,2.0,28.2,782.0,829.62,607.07
2018,8,8,10,15,728.0,207.0,2.05,28.85,812.0,864.81,627.85
2018,8,8,10,30,741.0,208.0,2.1,29.5,842.0,898.23,647.21
2018,8,8,10,45,753.0,207.5,2.15,30.1,866.0,927.19,663.68
2018,8,8,11,0,765.0,207.0,2.2,30.7,890.0,953.89,678.65
2018,8,8,11,15,772.5,206.5,2.25,31.15,906.0,973.79,689.71
2018,8,8,11,30,780.0,206.0,2.3,31.6,922.0,986.77,696.52
2018,8,8,11,45,785.5,204.5,2.35,32.0,930.5,997.97,702.49
2018,8,8,12,0,791.0,203.0,2.4,32.4,939.0,1006.19,706.7
2018,8,8,12,15,786.5,205.5,2.45,32.6,937.0,1005.4,706.01
2018,8,8,12,30,782.0,208.0,2.5,32.8,935.0,1001.51,703.58
2018,8,8,12,45,774.0,211.0,2.55,33.0,925.0,996.06,700.3
2018,8,8,13,0,766.0,214.0,2.6,33.2,915.0,983.29,692.55
2018,8,8,13,15,765.0,210.0,2.65,33.25,900.0,967.22,683.27
2018,8,8,13,30,764.0,206.0,2.7,33.3,885.0,948.25,672.21
2018,8,8,13,45,761.5,201.0,2.75,33.35,863.0,924.06,657.85
2018,8,8,14,0,759.0,196.0,2.8,33.4,841.0,897.22,641.78
2018,8,8,14,15,752.0,192.0,2.85,33.2,812.0,864.95,622.74
2018,8,8,14,30,745.0,188.0,2.9,33.0,783.0,830.56,602.15
2018,8,8,14,45,736.5,182.0,2.9,32.85,748.0,790.95,577.46
2018,8,8,15,0,728.0,176.0,2.9,32.7,713.0,749.7,551.03
2018,8,8,15,15,711.5,171.5,2.9,32.7,671.5,702.66,519.23
2018,8,8,15,30,695.0,167.0,2.9,32.7,630.0,655.04,486.41
2018,8,8,15,45,677.5,160.0,3.0,31.8,585.0,603.93,452.44
2018,8,8,16,0,660.0,153.0,3.1,30.9,540.0,552.88,417.27
2018,8,8,16,15,637.0,145.0,3.1,30.15,492.0,498.13,377.63
2018,8,8,16,30,614.0,137.0,3.1,29.4,444.0,444.52,337.5
2018,8,8,16,45,582.5,128.0,3.1,28.6,393.5,387.57,293.64
2018,8,8,17,0,551.0,119.0,3.1,27.8,343.0,331.83,249.37
2018,8,8,17,15,508.0,108.5,3.0,26.65,292.5,275.18,203.66
2018,8,8,17,30,465.0,98.0,2.9,25.5,242.0,222.92,160.59
2018,8,8,17,45,409.5,84.5,2.8,24.35,194.0,169.7,117.07
2018,8,8,18,0,354.0,71.0,2.7,23.2,146.0,122.75,79.45
2018,8,8,18,15,279.5,55.0,2.6,22.25,104.0,78.0,46.31
2018,8,8,18,30,205.0,39.0,2.5,21.3,62.0,41.99,22.31
2018,8,8,18,45,124.0,23.5,2.4,20.4,35.5,18.44,1.58
2018,8,8,19,0,43.0,8.0,2.3,19.5,9.0,7.86,0.0
2018,8,8,19,15,21.5,4.0,2.25,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.4,13.95,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.6,14.5,11.0,9.83,0.0
2018,8,9,5,45,122.5,26.5,1.8,15.05,39.0,20.69,7.62
2018,8,9,6,0,197.0,43.0,2.0,15.6,67.0,48.55,27.85
2018,8,9,6,15,265.5,60.0,1.95,16.3,109.0,85.41,54.08
2018,8,9,6,30,334.0,77.0,1.9,17.0,151.0,130.33,89.02
2018,8,9,6,45,322.0,95.0,1.85,17.7,181.5,165.78,120.82
2018,8,9,7,0,310.0,113.0,1.8,18.4,212.0,198.94,150.58
2018,8,9,7,15,396.0,123.0,1.8,19.45,273.0,258.12,198.32
2018,8,9,7,30,482.0,133.0,1.8,20.5,334.0,325.7,252.26
2018,8,9,7,45,542.5,138.0,1.75,21.55,392.0,385.65,299.46
2018,8,9,8,0,603.0,143.0,1.7,22.6,450.0,452.92,350.81
2018,8,9,8,15,631.0,149.5,1.7,23.55,499.0,507.3,391.18
2018,8,9,8,30,659.0,156.0,1.7,24.5,548.0,563.25,431.36
2018,8,9,8,45,682.0,160.0,1.7,25.45,593.5,614.68,466.96
2018,8,9,9,0,705.0,164.0,1.7,26.4,639.0,666.56,501.72
2018,8,9,9,15,718.5,169.0,1.7,27.3,679.0,712.58,531.34
2018,8,9,9,30,732.0,174.0,1.7,28.2,719.0,757.71,559.5
2018,8,9,9,45,742.5,179.5,1.7,29.1,755.0,799.77,584.01
2018,8,9,10,0,753.0,185.0,1.7,30.0,791.0,840.26,606.98
2018,8,9,10,15,764.5,187.0,1.75,30.7,821.0,876.22,627.65
2018,8,9,10,30,776.0,189.0,1.8,31.4,851.0,907.18,644.94
2018,8,9,10,45,785.0,189.0,1.8,32.15,874.0,934.45,659.12
2018,8,9,11,0,794.0,189.0,1.8,32.9,897.0,959.24,671.65
2018,8,9,11,15,800.0,189.5,1.9,33.35,912.5,979.0,683.03
2018,8,9,11,30,806.0,190.0,2.0,33.8,928.0,995.89,692.73
2018,8,9,11,45,810.5,188.5,2.05,34.25,936.0,1006.28,697.94
2018,8,9,12,0,815.0,187.0,2.1,34.7,944.0,1013.58,701.4
2018,8,9,12,15,808.0,191.5,2.2,34.9,941.5,1012.37,701.08
2018,8,9,12,30,801.0,196.0,2.3,35.1,939.0,1007.98,698.96
2018,8,9,12,45,790.5,201.0,2.4,35.3,929.0,997.53,693.21
2018,8,9,13,0,780.0,206.0,2.5,35.5,919.0,984.15,685.72
2018,8,9,13,15,776.5,204.5,2.6,35.5,903.5,972.19,679.72
2018,8,9,13,30,773.0,203.0,2.7,35.5,888.0,953.21,669.31
2018,8,9,13,45,767.5,199.5,2.8,35.5,865.0,927.56,654.69
2018,8,9,14,0,762.0,196.0,2.9,35.5,842.0,899.37,638.39
2018,8,9,14,15,753.0,192.5,2.95,35.25,812.0,865.74,618.74
2018,8,9,14,30,744.0,189.0,3.0,35.0,782.0,830.09,597.59
2018,8,9,14,45,732.5,184.5,3.05,34.8,746.0,789.57,572.84
