Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,0,721.0,180.0,3.1,34.6,710.0,747.62,546.19
2018,8,9,15,15,705.0,175.0,3.1,34.6,668.5,700.65,514.59
2018,8,9,15,30,689.0,170.0,3.1,34.6,627.0,653.09,481.95
2018,8,9,15,45,668.5,164.0,3.1,33.75,581.5,601.28,447.19
2018,8,9,16,0,648.0,158.0,3.1,32.9,536.0,549.82,411.55
2018,8,9,16,15,622.5,149.5,3.05,32.25,487.0,493.76,371.03
2018,8,9,16,30,597.0,141.0,3.0,31.6,438.0,439.12,330.32
2018,8,9,16,45,563.5,132.5,2.95,30.9,388.0,381.17,285.99
2018,8,9,17,0,530.0,124.0,2.9,30.2,338.0,327.68,243.78
2018,8,9,17,15,487.0,113.0,2.75,29.1,288.0,271.72,199.1
2018,8,9,17,30,444.0,102.0,2.6,28.0,238.0,220.16,157.14
2018,8,9,17,45,389.0,87.5,2.4,26.95,190.0,167.33,114.48
2018,8,9,18,0,334.0,73.0,2.2,25.9,142.0,120.75,77.66
2018,8,9,18,15,261.5,55.5,2.1,24.8,100.5,76.06,44.97
2018,8,9,18,30,189.0,38.0,2.0,23.7,59.0,39.93,20.87
2018,8,9,18,45,111.5,22.5,1.9,22.65,33.0,17.67,0.0
2018,8,9,19,0,34.0,7.0,1.8,21.6,7.0,6.88,0.0
2018,8,9,19,15,17.0,3.5,1.85,21.15,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,1.75,15.7,7.0,0.0,0.0
2018,8,10,5,30,88.0,12.0,2.0,16.3,14.0,11.8,0.0
2018,8,10,5,45,203.0,25.5,2.25,16.9,45.5,19.94,6.23
2018,8,10,6,0,318.0,39.0,2.5,17.5,77.0,51.81,26.64
2018,8,10,6,15,396.0,50.5,2.45,18.2,121.5,91.46,53.14
2018,8,10,6,30,474.0,62.0,2.4,18.9,166.0,140.25,90.65
2018,8,10,6,45,527.0,70.5,2.4,19.65,215.0,189.44,131.99
2018,8,10,7,0,580.0,79.0,2.4,20.4,264.0,244.52,179.06
2018,8,10,7,15,618.5,86.0,2.4,21.45,315.0,298.79,225.39
2018,8,10,7,30,657.0,93.0,2.4,22.5,366.0,356.76,273.54
2018,8,10,7,45,684.0,99.0,2.4,23.55,415.5,411.95,318.15
2018,8,10,8,0,711.0,105.0,2.4,24.6,465.0,469.01,362.54
2018,8,10,8,15,734.0,109.5,2.4,25.45,514.0,523.9,403.99
2018,8,10,8,30,757.0,114.0,2.4,26.3,563.0,579.49,444.47
2018,8,10,8,45,775.0,117.0,2.4,27.1,608.0,630.84,480.63
2018,8,10,9,0,793.0,120.0,2.4,27.9,653.0,681.96,515.47
2018,8,10,9,15,799.0,126.5,2.45,28.6,691.5,727.31,544.58
2018,8,10,9,30,805.0,133.0,2.5,29.3,730.0,770.95,571.63
2018,8,10,9,45,805.0,141.0,2.55,30.0,762.5,809.31,594.72
2018,8,10,10,0,805.0,149.0,2.6,30.7,795.0,845.18,615.88
2018,8,10,10,15,814.5,150.0,2.65,31.1,824.0,879.6,636.63
2018,8,10,10,30,824.0,151.0,2.7,31.5,853.0,911.79,655.77
2018,8,10,10,45,831.0,152.0,2.8,31.95,875.5,939.23,672.01
2018,8,10,11,0,838.0,153.0,2.9,32.4,898.0,963.96,686.52
2018,8,10,11,15,842.0,153.5,2.95,32.65,913.0,982.42,697.23
2018,8,10,11,30,846.0,154.0,3.0,32.9,928.0,997.82,706.1
2018,8,10,11,45,848.0,154.5,3.05,33.15,935.0,1008.07,711.83
2018,8,10,12,0,850.0,155.0,3.1,33.4,942.0,1015.07,715.66
2018,8,10,12,15,847.5,156.5,3.15,33.7,941.0,1015.34,715.24
2018,8,10,12,30,845.0,158.0,3.2,34.0,940.0,1012.29,712.91
2018,8,10,12,45,839.5,159.5,3.25,34.25,930.5,1003.01,706.94
2018,8,10,13,0,834.0,161.0,3.3,34.5,921.0,990.57,699.12
2018,8,10,13,15,829.5,160.0,3.35,34.5,905.0,973.44,689.13
2018,8,10,13,30,825.0,159.0,3.4,34.5,889.0,953.32,677.31
2018,8,10,13,45,817.5,158.0,3.45,34.5,865.5,927.55,661.88
2018,8,10,14,0,810.0,157.0,3.5,34.5,842.0,899.18,644.74
2018,8,10,14,15,800.0,155.5,3.5,34.25,812.0,865.68,624.53
2018,8,10,14,30,790.0,154.0,3.5,34.0,782.0,830.07,602.8
2018,8,10,14,45,776.0,152.0,3.55,33.75,745.0,788.82,577.3
2018,8,10,15,0,762.0,150.0,3.6,33.5,708.0,746.18,550.52
2018,8,10,15,15,746.5,146.5,3.6,33.5,667.0,700.87,520.26
2018,8,10,15,30,731.0,143.0,3.6,33.5,626.0,653.5,487.23
2018,8,10,15,45,708.5,139.0,3.6,32.55,580.0,600.64,451.3
2018,8,10,16,0,686.0,135.0,3.6,31.6,534.0,548.21,414.51
2018,8,10,16,15,658.0,130.5,3.55,30.85,485.5,493.01,374.04
2018,8,10,16,30,630.0,126.0,3.5,30.1,437.0,439.38,333.47
2018,8,10,16,45,594.5,119.0,3.4,29.4,386.5,381.86,288.68
2018,8,10,17,0,559.0,112.0,3.3,28.7,336.0,327.33,244.98
2018,8,10,17,15,515.5,102.5,3.15,27.65,286.0,269.78,198.38
2018,8,10,17,30,472.0,93.0,3.0,26.6,236.0,218.06,155.63
2018,8,10,17,45,413.5,80.5,2.85,25.6,188.5,164.96,112.3
2018,8,10,18,0,355.0,68.0,2.7,24.6,141.0,118.47,75.36
2018,8,10,18,15,276.5,53.0,2.65,23.75,100.0,74.53,43.39
2018,8,10,18,30,198.0,38.0,2.6,22.9,59.0,39.74,20.6
2018,8,10,18,45,116.0,23.0,2.55,22.05,33.5,18.19,0.0
2018,8,10,19,0,34.0,8.0,2.5,21.2,8.0,7.86,0.0
2018,8,10,19,15,17.0,4.0,2.55,20.8,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,5,15,23.5,5.0,2.7,16.65,5.5,0.0,0.0
2018,8,11,5,30,47.0,10.0,2.8,17.1,11.0,9.83,0.0
2018,8,11,5,45,128.5,26.5,2.95,17.55,39.5,20.83,5.7
2018,8,11,6,0,210.0,43.0,3.1,18.0,68.0,48.74,27.29
2018,8,11,6,15,282.0,58.5,3.1,18.6,109.5,85.26,52.74
2018,8,11,6,30,354.0,74.0,3.1,19.2,151.0,130.21,87.31
2018,8,11,6,45,407.5,87.5,3.1,19.85,199.0,177.4,126.39
2018,8,11,7,0,461.0,101.0,3.1,20.5,247.0,230.62,171.2
2018,8,11,7,15,501.0,112.0,3.15,21.25,296.5,282.61,215.26
2018,8,11,7,30,541.0,123.0,3.2,22.0,346.0,338.62,261.75
2018,8,11,7,45,570.0,132.5,3.25,22.75,395.0,393.5,306.34
2018,8,11,8,0,599.0,142.0,3.3,23.5,444.0,449.24,350.32
2018,8,11,8,15,621.5,149.5,3.3,24.15,491.0,501.39,390.36
2018,8,11,8,30,644.0,157.0,3.3,24.8,538.0,554.59,429.97
2018,8,11,8,45,660.0,165.0,3.3,25.4,582.0,604.82,466.26
2018,8,11,9,0,676.0,173.0,3.3,26.0,626.0,654.94,501.46
2018,8,11,9,15,687.0,180.0,3.3,26.55,665.0,700.01,532.23
2018,8,11,9,30,698.0,187.0,3.3,27.1,704.0,744.06,561.56
2018,8,11,9,45,689.5,200.0,3.35,27.65,731.0,777.1,582.47
2018,8,11,10,0,681.0,213.0,3.4,28.2,758.0,807.39,601.16
2018,8,11,10,15,661.0,230.0,3.4,28.55,775.0,828.84,613.54
2018,8,11,10,30,641.0,247.0,3.4,28.9,792.0,846.84,623.49
2018,8,11,10,45,688.5,232.5,3.45,29.2,831.5,892.39,653.63
2018,8,11,11,0,736.0,218.0,3.5,29.5,871.0,937.2,681.81
2018,8,11,11,15,739.5,220.0,3.55,29.65,885.5,955.34,692.75
2018,8,11,11,30,743.0,222.0,3.6,29.8,900.0,970.72,702.15
2018,8,11,11,45,743.5,224.0,3.65,29.9,907.0,980.28,708.01
2018,8,11,12,0,744.0,226.0,3.7,30.0,914.0,986.88,712.1
2018,8,11,12,15,747.0,223.0,3.75,29.95,913.5,987.8,713.07
2018,8,11,12,30,750.0,220.0,3.8,29.9,913.0,985.7,712.23
2018,8,11,12,45,753.0,215.0,3.85,29.8,905.5,978.48,708.34
2018,8,11,13,0,756.0,210.0,3.9,29.7,898.0,968.23,702.59
2018,8,11,13,15,751.0,209.5,3.95,29.45,882.5,951.94,693.38
2018,8,11,13,30,746.0,209.0,4.0,29.2,867.0,932.92,682.42
2018,8,11,13,45,700.0,223.5,4.05,28.95,828.0,888.85,654.69
2018,8,11,14,0,654.0,238.0,4.1,28.7,789.0,844.06,625.66
2018,8,11,14,15,597.0,250.5,4.05,28.35,740.0,787.49,587.02
2018,8,11,14,30,540.0,263.0,4.0,28.0,691.0,730.83,547.82
2018,8,11,14,45,615.0,225.0,4.0,27.6,691.0,734.48,553.98
2018,8,11,15,0,690.0,187.0,4.0,27.2,691.0,729.32,553.41
2018,8,11,15,15,673.5,181.5,4.0,27.2,650.0,682.62,520.26
2018,8,11,15,30,657.0,176.0,4.0,27.2,609.0,635.44,486.39
2018,8,11,15,45,638.0,169.0,3.85,26.25,564.5,584.95,450.74
2018,8,11,16,0,619.0,162.0,3.7,25.3,520.0,534.74,414.3
2018,8,11,16,15,570.5,156.5,3.65,24.75,463.5,468.9,364.53
2018,8,11,16,30,522.0,151.0,3.6,24.2,407.0,408.81,317.93
2018,8,11,16,45,506.5,138.5,3.55,23.65,364.0,360.33,279.15
2018,8,11,17,0,491.0,126.0,3.5,23.1,321.0,312.85,239.96
2018,8,11,17,15,457.5,114.0,3.4,22.5,275.0,261.22,196.81
2018,8,11,17,30,424.0,102.0,3.3,21.9,229.0,212.99,155.81
2018,8,11,17,45,368.5,87.0,3.2,21.25,182.0,160.88,112.56
2018,8,11,18,0,313.0,72.0,3.1,20.6,135.0,115.11,75.58
2018,8,11,18,15,240.0,54.5,3.05,20.0,94.5,71.88,43.4
2018,8,11,18,30,167.0,37.0,3.0,19.4,54.0,37.25,19.64
2018,8,11,18,45,96.5,21.5,2.95,18.85,30.0,17.0,0.0
2018,8,11,19,0,26.0,6.0,2.9,18.3,6.0,5.9,0.0
2018,8,11,19,15,13.0,3.0,2.9,18.05,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,1.9,15.5,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.1,16.0,10.0,8.85,0.0
2018,8,12,5,45,114.5,25.5,2.25,16.5,37.0,20.05,4.14
2018,8,12,6,0,189.0,42.0,2.4,17.0,64.0,46.52,26.23
2018,8,12,6,15,263.0,58.5,2.35,17.65,105.5,82.9,51.77
2018,8,12,6,30,337.0,75.0,2.3,18.3,147.0,127.97,86.37
2018,8,12,6,45,395.5,87.5,2.25,19.0,194.5,174.34,124.49
2018,8,12,7,0,454.0,100.0,2.2,19.7,242.0,227.3,168.81
2018,8,12,7,15,500.0,109.0,2.2,20.5,292.0,278.97,212.32
2018,8,12,7,30,546.0,118.0,2.2,21.3,342.0,335.3,258.78
2018,8,12,7,45,583.0,124.0,2.2,22.05,392.0,390.6,303.46
2018,8,12,8,0,620.0,130.0,2.2,22.8,442.0,447.54,348.09
2018,8,12,8,15,649.0,135.0,2.2,23.65,490.5,501.82,389.19
2018,8,12,8,30,678.0,140.0,2.2,24.5,539.0,557.72,430.11
2018,8,12,8,45,701.0,143.0,2.25,25.3,584.5,608.97,466.67
2018,8,12,9,0,724.0,146.0,2.3,26.1,630.0,660.63,502.47
2018,8,12,9,15,742.0,148.5,2.35,26.85,671.0,708.17,534.48
2018,8,12,9,30,760.0,151.0,2.4,27.6,712.0,753.69,563.36
2018,8,12,9,45,775.0,152.0,2.45,28.35,748.0,795.55,588.98
2018,8,12,10,0,790.0,153.0,2.5,29.1,784.0,836.02,613.29
2018,8,12,10,15,799.5,154.5,2.65,29.55,813.0,870.52,634.83
2018,8,12,10,30,809.0,156.0,2.8,30.0,842.0,902.83,654.85
2018,8,12,10,45,816.0,157.0,2.9,30.5,864.5,929.91,670.89
2018,8,12,11,0,823.0,158.0,3.0,31.0,887.0,954.34,685.21
2018,8,12,11,15,827.0,158.0,3.1,31.25,901.0,972.01,695.91
2018,8,12,11,30,831.0,158.0,3.2,31.5,915.0,986.66,704.79
2018,8,12,11,45,832.5,159.0,3.3,31.8,922.0,996.76,710.72
2018,8,12,12,0,834.0,160.0,3.4,32.1,929.0,1003.65,714.73
2018,8,12,12,15,832.5,160.5,3.5,32.15,928.0,1003.78,715.28
2018,8,12,12,30,831.0,161.0,3.6,32.2,927.0,1000.64,713.89
2018,8,12,12,45,827.0,161.5,3.65,32.3,918.0,991.81,708.5
2018,8,12,13,0,823.0,162.0,3.7,32.4,909.0,979.83,701.22
2018,8,12,13,15,818.5,161.0,3.75,32.25,893.0,962.75,691.44
2018,8,12,13,30,814.0,160.0,3.8,32.1,877.0,942.72,679.8
2018,8,12,13,45,807.0,158.5,3.9,31.95,853.5,917.02,664.72
2018,8,12,14,0,800.0,157.0,4.0,31.8,830.0,888.74,647.86
2018,8,12,14,15,791.5,155.0,4.0,31.45,800.5,856.2,628.07
2018,8,12,14,30,783.0,153.0,4.0,31.1,771.0,821.49,606.68
2018,8,12,14,45,771.0,150.0,4.05,30.7,735.0,780.97,581.4
2018,8,12,15,0,759.0,147.0,4.1,30.3,699.0,738.94,554.73
2018,8,12,15,15,743.5,143.0,4.1,30.3,657.5,693.12,523.43
2018,8,12,15,30,728.0,139.0,4.1,30.3,616.0,645.29,489.35
2018,8,12,15,45,709.0,134.0,4.05,29.25,571.0,593.72,453.64
2018,8,12,16,0,690.0,129.0,4.0,28.2,526.0,542.28,416.85
2018,8,12,16,15,666.5,122.5,3.9,27.45,477.5,487.28,375.63
2018,8,12,16,30,643.0,116.0,3.8,26.7,429.0,433.42,333.98
2018,8,12,16,45,613.5,108.5,3.75,25.95,380.0,377.37,289.43
2018,8,12,17,0,584.0,101.0,3.7,25.2,331.0,323.66,245.39
2018,8,12,17,15,542.0,92.0,3.55,24.3,281.5,267.05,198.29
2018,8,12,17,30,500.0,83.0,3.4,23.4,232.0,214.73,153.97
2018,8,12,17,45,442.0,72.5,3.3,22.45,185.0,161.27,109.47
2018,8,12,18,0,384.0,62.0,3.2,21.5,138.0,115.39,72.46
2018,8,12,18,15,301.0,48.5,3.1,20.8,97.0,71.15,40.32
2018,8,12,18,30,218.0,35.0,3.0,20.1,56.0,36.56,17.98
2018,8,12,18,45,127.5,21.0,2.85,19.4,31.5,16.66,0.0
2018,8,12,19,0,37.0,7.0,2.7,18.7,7.0,6.88,0.0
2018,8,12,19,15,18.5,3.5,2.65,18.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,5,15,25.5,5.0,2.2,14.7,5.5,0.0,0.0
2018,8,13,5,30,51.0,10.0,2.4,15.2,11.0,9.83,0.0
2018,8,13,5,45,140.0,25.0,2.6,15.7,38.5,19.7,2.58
2018,8,13,6,0,229.0,40.0,2.8,16.2,66.0,46.47,25.13
2018,8,13,6,15,307.5,54.0,2.8,16.75,108.0,83.24,50.36
2018,8,13,6,30,386.0,68.0,2.8,17.3,150.0,129.16,85.61
2018,8,13,6,45,444.0,78.5,2.8,17.8,197.5,176.22,124.93
2018,8,13,7,0,502.0,89.0,2.8,18.3,245.0,230.9,171.56
2018,8,13,7,15,545.0,97.5,2.75,18.9,295.5,283.83,217.1
2018,8,13,7,30,588.0,106.0,2.7,19.5,346.0,341.08,265.31
2018,8,13,7,45,620.0,112.5,2.7,20.1,395.5,395.41,310.24
2018,8,13,8,0,652.0,119.0,2.7,20.7,445.0,452.25,355.78
2018,8,13,8,15,676.0,124.0,2.7,21.4,492.5,505.34,396.94
2018,8,13,8,30,700.0,129.0,2.7,22.1,540.0,559.5,437.57
2018,8,13,8,45,719.0,133.5,2.7,22.8,585.0,610.67,474.7
2018,8,13,9,0,738.0,138.0,2.7,23.5,630.0,661.85,510.72
2018,8,13,9,15,746.0,145.5,2.75,24.05,669.0,707.76,542.32
2018,8,13,9,30,754.0,153.0,2.8,24.6,708.0,752.26,571.39
2018,8,13,9,45,756.5,160.5,2.85,25.15,740.5,790.67,595.64
2018,8,13,10,0,759.0,168.0,2.9,25.7,773.0,824.73,616.67
2018,8,13,10,15,766.5,171.5,2.95,26.15,801.5,858.62,637.65
2018,8,13,10,30,774.0,175.0,3.0,26.6,830.0,890.31,657.0
2018,8,13,10,45,779.0,177.5,3.05,27.0,851.5,916.28,672.58
2018,8,13,11,0,784.0,180.0,3.1,27.4,873.0,939.63,686.43
2018,8,13,11,15,786.5,181.5,3.2,27.55,886.5,956.79,697.29
2018,8,13,11,30,789.0,183.0,3.3,27.7,900.0,971.01,706.35
2018,8,13,11,45,789.0,185.5,3.45,27.8,907.0,980.78,713.11
2018,8,13,12,0,789.0,188.0,3.6,27.9,914.0,987.46,717.97
2018,8,13,12,15,793.0,185.0,3.65,27.8,914.5,989.38,719.75
2018,8,13,12,30,797.0,182.0,3.7,27.7,915.0,988.16,719.63
2018,8,13,12,45,800.5,177.5,3.8,27.6,908.0,981.73,716.55
2018,8,13,13,0,804.0,173.0,3.9,27.5,901.0,972.11,711.48
2018,8,13,13,15,798.0,173.0,3.95,27.25,884.5,954.82,701.53
2018,8,13,13,30,792.0,173.0,4.0,27.0,868.0,934.68,689.74
2018,8,13,13,45,783.0,172.0,4.05,26.7,844.0,908.04,673.71
2018,8,13,14,0,774.0,171.0,4.1,26.4,820.0,878.97,655.97
2018,8,13,14,15,763.5,168.5,4.1,26.0,789.5,844.83,634.65
2018,8,13,14,30,753.0,166.0,4.1,25.6,759.0,810.79,613.23
2018,8,13,14,45,739.0,164.0,4.15,25.2,723.0,770.42,587.31
2018,8,13,15,0,725.0,162.0,4.2,24.8,687.0,728.77,560.0
2018,8,13,15,15,708.5,157.5,4.2,24.8,646.0,681.69,526.29
2018,8,13,15,30,692.0,153.0,4.2,24.8,605.0,634.06,491.53
2018,8,13,15,45,671.0,148.0,4.1,23.7,560.0,582.76,455.04
2018,8,13,16,0,650.0,143.0,4.0,22.6,515.0,531.84,417.71
2018,8,13,16,15,623.0,136.5,3.9,22.0,467.0,476.88,375.36
2018,8,13,16,30,596.0,130.0,3.8,21.4,419.0,423.48,333.05
2018,8,13,16,45,561.5,122.0,3.7,20.8,369.5,367.22,287.38
2018,8,13,17,0,527.0,114.0,3.6,20.2,320.0,312.54,241.85
2018,8,13,17,15,483.0,103.5,3.5,19.6,271.0,257.15,195.02
2018,8,13,17,30,439.0,93.0,3.4,19.0,222.0,206.32,151.45
2018,8,13,17,45,380.0,80.0,3.3,18.45,175.5,154.81,108.14
2018,8,13,18,0,321.0,67.0,3.2,17.9,129.0,110.03,71.72
2018,8,13,18,15,244.0,50.5,3.1,17.4,89.5,67.28,39.99
2018,8,13,18,30,167.0,34.0,3.0,16.9,50.0,33.59,16.81
2018,8,13,18,45,93.0,19.0,2.95,16.45,27.0,15.04,0.0
2018,8,13,19,0,19.0,4.0,2.9,16.0,4.0,3.93,0.0
2018,8,13,19,15,9.5,2.0,2.85,15.8,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.0,2.3,14.95,3.0,0.0,0.0
2018,8,14,5,30,18.0,6.0,2.5,15.3,6.0,5.9,0.0
2018,8,14,5,45,72.5,23.5,2.75,15.7,30.5,19.67,0.83
2018,8,14,6,0,127.0,41.0,3.0,16.1,55.0,42.93,25.09
2018,8,14,6,15,150.5,58.5,3.05,16.5,84.0,70.69,46.6
2018,8,14,6,30,174.0,76.0,3.1,16.9,113.0,101.31,71.65
2018,8,14,6,45,107.0,95.0,3.15,17.3,119.5,115.61,87.37
2018,8,14,7,0,40.0,114.0,3.2,17.7,126.0,121.47,94.98
2018,8,14,7,15,37.0,130.0,3.15,18.1,143.0,138.78,109.41
2018,8,14,7,30,34.0,146.0,3.1,18.5,160.0,155.74,123.15
2018,8,14,7,45,29.0,162.5,3.1,18.9,175.5,171.96,135.96
2018,8,14,8,0,24.0,179.0,3.1,19.3,191.0,185.93,146.64
2018,8,14,8,15,36.0,205.0,3.1,19.75,225.0,221.67,174.6
2018,8,14,8,30,48.0,231.0,3.1,20.2,259.0,257.0,201.79
2018,8,14,8,45,74.5,261.5,3.05,20.65,309.0,307.48,240.6
2018,8,14,9,0,101.0,292.0,3.0,21.1,359.0,360.42,280.58
2018,8,14,9,15,172.0,310.5,3.0,21.55,433.0,440.65,341.57
2018,8,14,9,30,243.0,329.0,3.0,22.0,507.0,527.15,405.65
2018,8,14,9,45,356.0,309.5,3.0,22.4,585.0,609.22,466.8
2018,8,14,10,0,469.0,290.0,3.0,22.8,663.0,703.67,535.18
2018,8,14,10,15,598.0,244.5,3.05,23.15,738.0,787.74,595.95
2018,8,14,10,30,727.0,199.0,3.1,23.5,813.0,875.22,656.08
2018,8,14,10,45,727.5,203.5,3.1,23.85,831.5,898.27,669.36
2018,8,14,11,0,728.0,208.0,3.1,24.2,850.0,918.65,681.33
2018,8,14,11,15,730.5,209.5,3.15,24.4,863.0,935.1,691.46
2018,8,14,11,30,733.0,211.0,3.2,24.6,876.0,948.78,699.85
2018,8,14,11,45,774.0,192.0,3.25,24.85,899.0,972.26,714.67
2018,8,14,12,0,815.0,173.0,3.3,25.1,922.0,997.46,730.55
2018,8,14,12,15,818.0,171.5,3.4,25.15,922.5,999.89,732.49
2018,8,14,12,30,821.0,170.0,3.5,25.2,923.0,999.09,732.61
2018,8,14,12,45,823.0,166.0,3.55,25.25,915.0,991.47,728.01
2018,8,14,13,0,825.0,162.0,3.6,25.3,907.0,980.6,721.42
2018,8,14,13,15,822.5,159.5,3.65,25.15,891.0,963.75,711.52
2018,8,14,13,30,820.0,157.0,3.7,25.0,875.0,943.87,699.67
2018,8,14,13,45,816.0,154.0,3.75,24.8,852.5,919.15,684.7
2018,8,14,14,0,812.0,151.0,3.8,24.6,830.0,891.67,667.82
2018,8,14,14,15,804.0,148.5,3.8,24.25,800.0,858.62,647.14
2018,8,14,14,30,796.0,146.0,3.8,23.9,770.0,823.32,624.77
2018,8,14,14,45,786.5,142.0,3.85,23.6,734.5,783.23,598.91
2018,8,14,15,0,777.0,138.0,3.9,23.3,699.0,741.41,571.48
2018,8,14,15,15,761.5,134.5,3.9,23.3,657.5,694.25,538.76
2018,8,14,15,30,746.0,131.0,3.9,23.3,616.0,647.01,504.16
2018,8,14,15,45,727.5,126.5,3.85,22.35,570.5,595.41,467.18
2018,8,14,16,0,709.0,122.0,3.8,21.4,525.0,543.85,429.04
2018,8,14,16,15,685.0,116.0,3.8,20.9,476.5,488.13,385.86
2018,8,14,16,30,661.0,110.0,3.8,20.4,428.0,433.57,342.25
2018,8,14,16,45,628.0,103.0,3.75,19.9,377.5,375.58,294.62
2018,8,14,17,0,595.0,96.0,3.7,19.4,327.0,320.3,247.87
2018,8,14,17,15,549.5,88.5,3.6,18.9,277.0,263.56,199.18
2018,8,14,17,30,504.0,81.0,3.5,18.4,227.0,211.49,153.87
2018,8,14,17,45,441.5,70.5,3.45,17.85,179.5,158.02,108.5
2018,8,14,18,0,379.0,60.0,3.4,17.3,132.0,110.84,70.0
2018,8,14,18,15,291.0,46.5,3.25,16.9,91.5,66.85,37.95
2018,8,14,18,30,203.0,33.0,3.1,16.5,51.0,33.1,15.67
2018,8,14,18,45,113.5,18.5,3.0,16.1,27.5,18.18,0.0
2018,8,14,19,0,24.0,4.0,2.9,15.7,4.0,3.93,0.0
2018,8,14,19,15,12.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.05,14.95,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.2,15.4,4.0,3.93,0.0
2018,8,15,5,45,50.0,12.5,2.35,15.8,17.5,10.77,0.0
2018,8,15,6,0,90.0,21.0,2.5,16.2,31.0,22.46,9.77
2018,8,15,6,15,45.0,27.0,2.5,16.65,32.0,30.78,18.04
2018,8,15,6,30,0.0,33.0,2.5,17.1,33.0,31.86,21.15
2018,8,15,6,45,0.0,46.0,2.55,17.55,46.0,44.43,31.86
2018,8,15,7,0,0.0,59.0,2.6,18.0,59.0,57.02,42.42
2018,8,15,7,15,0.0,67.0,2.55,18.55,67.0,64.76,48.74
2018,8,15,7,30,0.0,75.0,2.5,19.1,75.0,72.52,54.92
2018,8,15,7,45,0.0,85.5,2.45,19.6,85.5,82.7,63.01
2018,8,15,8,0,0.0,96.0,2.4,20.1,96.0,92.91,70.99
2018,8,15,8,15,0.0,110.0,2.4,20.6,110.0,106.55,81.63
2018,8,15,8,30,0.0,124.0,2.4,21.1,124.0,120.22,92.17
2018,8,15,8,45,41.5,166.5,2.4,21.65,194.0,190.96,148.75
2018,8,15,9,0,83.0,209.0,2.4,22.2,264.0,268.1,208.88
2018,8,15,9,15,235.5,227.5,2.45,22.7,397.0,407.44,317.47
2018,8,15,9,30,388.0,246.0,2.5,23.2,530.0,560.34,431.46
2018,8,15,9,45,575.0,199.5,2.55,23.7,643.5,682.72,521.45
2018,8,15,10,0,762.0,153.0,2.6,24.2,757.0,811.45,610.33
2018,8,15,10,15,807.5,138.0,2.65,24.6,799.0,859.61,640.44
2018,8,15,10,30,853.0,123.0,2.7,25.0,841.0,903.18,667.75
2018,8,15,10,45,859.5,123.0,2.8,25.35,863.0,929.4,683.88
2018,8,15,11,0,866.0,123.0,2.9,25.7,885.0,952.81,698.28
2018,8,15,11,15,870.5,123.5,3.0,25.95,900.0,971.84,710.14
2018,8,15,11,30,875.0,124.0,3.1,26.2,915.0,987.74,720.04
2018,8,15,11,45,877.5,123.5,3.15,26.4,922.0,997.42,725.75
2018,8,15,12,0,880.0,123.0,3.2,26.6,929.0,1003.76,729.45
2018,8,15,12,15,879.0,124.0,3.3,26.65,928.5,1004.82,730.66
2018,8,15,12,30,878.0,125.0,3.4,26.7,928.0,1002.48,729.83
2018,8,15,12,45,875.5,124.5,3.45,26.7,919.0,993.77,724.72
2018,8,15,13,0,873.0,124.0,3.5,26.7,910.0,981.75,717.6
2018,8,15,13,15,869.5,123.0,3.6,26.55,894.0,965.01,708.21
2018,8,15,13,30,866.0,122.0,3.7,26.4,878.0,945.15,696.76
2018,8,15,13,45,861.0,120.5,3.75,26.25,855.0,920.37,681.71
2018,8,15,14,0,856.0,119.0,3.8,26.1,832.0,892.75,664.72
2018,8,15,14,15,848.5,117.0,3.85,25.75,802.0,859.74,644.47
2018,8,15,14,30,841.0,115.0,3.9,25.4,772.0,824.34,622.38
2018,8,15,14,45,831.0,112.5,3.9,25.1,736.0,784.22,596.42
2018,8,15,15,0,821.0,110.0,3.9,24.8,700.0,744.78,570.65
2018,8,15,15,15,807.0,107.5,3.9,24.8,659.0,697.99,538.64
2018,8,15,15,30,793.0,105.0,3.9,24.8,618.0,650.17,504.72
2018,8,15,15,45,776.5,101.5,3.9,23.8,573.0,598.97,468.34
2018,8,15,16,0,760.0,98.0,3.9,22.8,528.0,547.49,430.48
2018,8,15,16,15,737.0,94.0,3.85,22.25,479.5,492.05,387.43
2018,8,15,16,30,714.0,90.0,3.8,21.7,431.0,437.29,343.55
2018,8,15,16,45,682.5,85.0,3.75,21.2,380.5,379.25,295.72
2018,8,15,17,0,651.0,80.0,3.7,20.7,330.0,323.67,248.48
2018,8,15,17,15,607.0,74.0,3.6,20.1,279.5,265.89,198.72
2018,8,15,17,30,563.0,68.0,3.5,19.5,229.0,212.55,152.07
2018,8,15,17,45,499.5,60.0,3.4,18.95,181.0,158.08,105.66
2018,8,15,18,0,436.0,52.0,3.3,18.4,133.0,110.83,67.16
2018,8,15,18,15,341.0,41.0,3.2,18.0,92.0,65.53,34.89
2018,8,15,18,30,246.0,30.0,3.1,17.6,51.0,31.41,13.48
2018,8,15,18,45,138.0,17.0,3.0,17.2,27.5,16.71,0.0
2018,8,15,19,0,30.0,4.0,2.9,16.8,4.0,0.0,0.0
2018,8,15,19,15,15.0,2.0,2.85,16.6,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.35,14.15,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.6,14.7,9.0,7.86,0.0
2018,8,16,5,45,184.0,21.0,1.85,15.3,37.5,16.94,0.0
2018,8,16,6,0,305.0,34.0,2.1,15.9,66.0,44.27,21.31
2018,8,16,6,15,394.5,44.0,2.1,16.45,109.5,82.5,46.15
2018,8,16,6,30,484.0,54.0,2.1,17.0,153.0,131.27,83.05
2018,8,16,6,45,379.0,75.5,2.15,17.55,166.5,157.81,111.95
2018,8,16,7,0,274.0,97.0,2.2,18.1,180.0,171.8,129.55
2018,8,16,7,15,159.5,118.5,2.2,18.7,169.0,169.92,132.22
2018,8,16,7,30,45.0,140.0,2.2,19.3,158.0,154.25,121.28
2018,8,16,7,45,40.0,160.5,2.25,19.9,178.0,175.0,137.72
2018,8,16,8,0,35.0,181.0,2.3,20.5,198.0,195.25,153.27
2018,8,16,8,15,161.0,202.0,2.3,21.15,294.0,290.55,228.83
2018,8,16,8,30,287.0,223.0,2.3,21.8,390.0,399.29,312.79
2018,8,16,8,45,554.5,161.0,2.35,22.4,516.0,531.03,414.78
2018,8,16,9,0,822.0,99.0,2.4,23.0,642.0,678.16,524.34
2018,8,16,9,15,830.5,103.0,2.4,23.65,681.0,721.87,551.61
2018,8,16,9,30,839.0,107.0,2.4,24.3,720.0,765.78,579.27
2018,8,16,9,45,843.5,111.5,2.4,24.95,753.5,805.1,603.3
2018,8,16,10,0,848.0,116.0,2.4,25.6,787.0,842.1,625.41
2018,8,16,10,15,856.5,117.0,2.35,26.15,816.0,876.5,645.36
2018,8,16,10,30,865.0,118.0,2.3,26.7,845.0,908.48,663.43
2018,8,16,10,45,871.0,119.0,2.3,27.3,867.5,935.53,678.41
2018,8,16,11,0,877.0,120.0,2.3,27.9,890.0,959.7,691.48
2018,8,16,11,15,881.0,120.0,2.35,28.4,904.5,977.89,701.47
2018,8,16,11,30,885.0,120.0,2.4,28.9,919.0,992.89,709.53
2018,8,16,11,45,860.5,136.5,2.4,29.4,918.0,993.51,708.09
2018,8,16,12,0,836.0,153.0,2.4,29.9,917.0,996.54,708.42
2018,8,16,12,15,860.5,137.0,2.55,30.15,923.0,999.23,710.81
2018,8,16,12,30,885.0,121.0,2.7,30.4,929.0,1004.61,714.95
2018,8,16,12,45,881.0,122.0,2.8,30.65,920.0,995.87,709.73
2018,8,16,13,0,877.0,123.0,2.9,30.9,911.0,983.83,702.6
2018,8,16,13,15,873.5,122.5,3.0,30.85,895.0,967.5,693.63
2018,8,16,13,30,870.0,122.0,3.1,30.8,879.0,948.02,682.65
2018,8,16,13,45,865.0,120.5,3.2,30.75,856.0,923.08,668.09
2018,8,16,14,0,860.0,119.0,3.3,30.7,833.0,895.29,651.59
2018,8,16,14,15,853.5,116.0,3.35,30.45,803.0,861.94,631.5
2018,8,16,14,30,847.0,113.0,3.4,30.2,773.0,826.11,609.57
2018,8,16,14,45,838.0,110.5,3.45,29.9,737.5,786.52,584.93
2018,8,16,15,0,829.0,108.0,3.5,29.6,702.0,747.48,560.36
2018,8,16,15,15,815.0,105.5,3.5,29.6,660.5,700.32,528.89
2018,8,16,15,30,801.0,103.0,3.5,29.6,619.0,652.11,495.54
2018,8,16,15,45,785.0,99.0,3.5,28.7,573.5,600.29,459.45
2018,8,16,16,0,769.0,95.0,3.5,27.8,528.0,548.15,421.84
2018,8,16,16,15,747.0,90.5,3.45,27.1,479.0,492.25,379.64
2018,8,16,16,30,725.0,86.0,3.4,26.4,430.0,437.19,336.62
2018,8,16,16,45,694.5,81.0,3.35,25.7,379.5,378.74,289.59
2018,8,16,17,0,664.0,76.0,3.3,25.0,329.0,322.89,243.12
2018,8,16,17,15,620.0,70.5,3.2,24.1,278.5,264.96,194.23
2018,8,16,17,30,576.0,65.0,3.1,23.2,228.0,211.46,148.26
2018,8,16,17,45,513.5,57.0,3.05,22.25,179.5,156.56,102.28
2018,8,16,18,0,451.0,49.0,3.0,21.3,131.0,108.77,63.99
2018,8,16,18,15,354.5,39.0,2.9,20.6,90.5,63.69,32.62
2018,8,16,18,30,258.0,29.0,2.8,19.9,50.0,29.91,11.8
2018,8,16,18,45,145.5,17.0,2.7,19.15,27.0,16.71,0.0
2018,8,16,19,0,33.0,5.0,2.6,18.4,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.55,18.15,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,1.2,15.25,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,1.4,15.8,9.0,7.86,0.0
2018,8,17,5,45,200.0,19.5,1.6,16.35,37.0,15.58,0.0
2018,8,17,6,0,329.0,31.0,1.8,16.9,65.0,42.07,18.85
2018,8,17,6,15,380.5,40.5,1.8,17.55,101.5,77.25,42.23
2018,8,17,6,30,432.0,50.0,1.8,18.2,138.0,118.51,74.31
2018,8,17,6,45,294.5,79.5,1.75,18.85,147.0,142.8,102.06
2018,8,17,7,0,157.0,109.0,1.7,19.5,156.0,149.97,114.14
2018,8,17,7,15,395.0,96.5,1.65,20.3,246.5,229.71,174.99
2018,8,17,7,30,633.0,84.0,1.6,21.1,337.0,335.06,257.34
2018,8,17,7,45,700.5,81.0,1.6,21.9,396.5,398.23,308.13
2018,8,17,8,0,768.0,78.0,1.6,22.7,456.0,467.05,361.94
2018,8,17,8,15,790.0,81.0,1.6,23.55,505.0,522.62,404.01
2018,8,17,8,30,812.0,84.0,1.6,24.4,554.0,578.81,444.97
2018,8,17,8,45,828.0,86.5,1.55,25.3,599.0,629.55,480.12
2018,8,17,9,0,844.0,89.0,1.5,26.2,644.0,680.81,513.44
2018,8,17,9,15,856.5,91.0,1.55,27.05,685.0,728.15,542.84
2018,8,17,9,30,869.0,93.0,1.6,27.9,726.0,774.11,570.75
2018,8,17,9,45,878.5,94.0,1.65,28.8,761.0,814.96,594.66
2018,8,17,10,0,888.0,95.0,1.7,29.7,796.0,853.73,616.86
2018,8,17,10,15,895.0,96.5,1.75,30.35,825.0,888.52,636.84
2018,8,17,10,30,902.0,98.0,1.8,31.0,854.0,920.68,654.97
2018,8,17,10,45,908.0,98.5,1.85,31.6,876.5,948.06,670.11
2018,8,17,11,0,914.0,99.0,1.9,32.2,899.0,972.41,683.33
2018,8,17,11,15,917.5,99.5,1.95,32.75,914.0,991.21,693.25
2018,8,17,11,30,921.0,100.0,2.0,33.3,929.0,1006.66,701.2
2018,8,17,11,45,922.5,100.0,2.1,33.8,936.0,1016.18,706.33
2018,8,17,12,0,924.0,100.0,2.2,34.3,943.0,1022.19,709.43
2018,8,17,12,15,923.5,101.0,2.25,34.45,942.5,1023.71,710.37
2018,8,17,12,30,923.0,102.0,2.3,34.6,942.0,1021.66,709.29
2018,8,17,12,45,920.0,102.5,2.4,34.8,933.0,1013.08,704.71
2018,8,17,13,0,917.0,103.0,2.5,35.0,924.0,1001.04,698.09
2018,8,17,13,15,914.0,102.0,2.6,34.9,908.0,984.03,689.3
2018,8,17,13,30,911.0,101.0,2.7,34.8,892.0,963.71,678.43
2018,8,17,13,45,906.0,99.5,2.75,34.75,868.0,937.82,663.46
2018,8,17,14,0,901.0,98.0,2.8,34.7,844.0,908.93,646.55
2018,8,17,14,15,894.5,96.5,2.85,34.45,814.0,875.89,627.39
2018,8,17,14,30,888.0,95.0,2.9,34.2,784.0,840.26,606.33
2018,8,17,14,45,879.0,93.5,3.0,33.95,748.0,800.22,582.38
2018,8,17,15,0,870.0,92.0,3.1,33.7,712.0,758.14,556.66
2018,8,17,15,15,857.0,90.0,3.1,33.7,670.0,710.86,525.95
2018,8,17,15,30,844.0,88.0,3.1,33.7,628.0,662.33,493.9
2018,8,17,15,45,827.5,85.0,3.1,32.8,582.0,609.6,457.95
2018,8,17,16,0,811.0,82.0,3.1,31.9,536.0,557.39,421.03
2018,8,17,16,15,789.5,79.0,3.1,31.2,487.0,501.22,379.5
2018,8,17,16,30,768.0,76.0,3.1,30.5,438.0,445.75,336.94
2018,8,17,16,45,737.5,72.5,3.1,29.8,386.5,386.96,290.36
2018,8,17,17,0,707.0,69.0,3.1,29.1,335.0,330.42,243.96
2018,8,17,17,15,664.5,64.0,3.0,28.1,283.5,270.62,194.21
2018,8,17,17,30,622.0,59.0,2.9,27.1,232.0,215.54,147.44
2018,8,17,17,45,557.5,52.0,2.8,26.05,182.5,158.73,100.52
2018,8,17,18,0,493.0,45.0,2.7,25.0,133.0,109.24,61.54
2018,8,17,18,15,392.0,35.5,2.6,24.15,91.0,62.09,29.63
2018,8,17,18,30,291.0,26.0,2.5,23.3,49.0,26.67,8.68
2018,8,17,18,45,157.0,14.5,2.4,22.45,25.5,14.25,0.0
2018,8,17,19,0,23.0,3.0,2.3,21.6,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,2.3,21.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.25,20.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.5,1.35,15.85,4.5,0.0,0.0
2018,8,18,5,30,76.0,9.0,1.6,16.5,9.0,8.85,0.0
2018,8,18,5,45,215.0,20.5,1.8,17.15,38.0,16.79,0.0
2018,8,18,6,0,354.0,32.0,2.0,17.8,67.0,43.8,19.46
2018,8,18,6,15,447.5,40.5,1.95,18.55,112.0,83.69,44.54
2018,8,18,6,30,541.0,49.0,1.9,19.3,157.0,134.6,82.44
2018,8,18,6,45,601.0,55.5,1.9,20.0,208.5,187.05,126.3
2018,8,18,7,0,661.0,62.0,1.9,20.7,260.0,246.18,176.95
2018,8,18,7,15,701.5,66.0,1.85,21.8,312.5,303.2,225.94
2018,8,18,7,30,742.0,70.0,1.8,22.9,365.0,363.4,276.13
2018,8,18,7,45,770.5,74.5,1.8,24.0,417.5,422.28,323.74
2018,8,18,8,0,799.0,79.0,1.8,25.1,470.0,483.04,370.83
2018,8,18,8,15,821.0,82.0,1.75,26.1,520.5,540.24,413.34
2018,8,18,8,30,843.0,85.0,1.7,27.1,571.0,598.0,454.41
2018,8,18,8,45,859.5,87.5,1.7,28.05,618.0,650.52,490.52
2018,8,18,9,0,876.0,90.0,1.7,29.0,665.0,703.55,524.75
2018,8,18,9,15,875.0,98.0,1.75,29.75,703.0,748.57,552.29
2018,8,18,9,30,874.0,106.0,1.8,30.5,741.0,791.04,577.71
2018,8,18,9,45,867.0,116.5,1.85,31.3,772.5,828.51,599.35
2018,8,18,10,0,860.0,127.0,1.9,32.1,804.0,866.42,620.99
2018,8,18,10,15,868.0,128.5,2.0,32.6,833.5,897.58,639.31
2018,8,18,10,30,876.0,130.0,2.1,33.1,863.0,929.91,658.32
2018,8,18,10,45,881.0,131.5,2.15,33.65,885.0,956.78,673.16
2018,8,18,11,0,886.0,133.0,2.2,34.2,907.0,980.67,686.13
2018,8,18,11,15,889.5,134.0,2.3,34.55,922.0,999.5,697.07
2018,8,18,11,30,893.0,135.0,2.4,34.9,937.0,1015.08,706.1
2018,8,18,11,45,894.0,136.0,2.5,35.3,944.0,1024.86,711.52
2018,8,18,12,0,895.0,137.0,2.6,35.7,951.0,1031.22,714.97
2018,8,18,12,15,890.5,139.0,2.7,35.75,948.5,1029.7,714.75
2018,8,18,12,30,886.0,141.0,2.8,35.8,946.0,1024.75,712.56
2018,8,18,12,45,879.0,144.0,2.9,35.85,936.0,1014.98,707.5
2018,8,18,13,0,872.0,147.0,3.0,35.9,926.0,1001.95,700.5
2018,8,18,13,15,869.0,146.0,3.05,35.75,910.0,985.52,691.61
2018,8,18,13,30,866.0,145.0,3.1,35.6,894.0,971.15,684.08
2018,8,18,13,45,860.5,143.0,3.2,35.45,870.0,944.86,669.33
2018,8,18,14,0,855.0,141.0,3.3,35.3,846.0,915.71,652.72
2018,8,18,14,15,847.0,138.0,3.35,35.0,815.0,880.67,632.22
2018,8,18,14,30,839.0,135.0,3.4,34.7,784.0,843.25,609.96
2018,8,18,14,45,828.0,132.5,3.45,34.4,747.0,801.79,584.71
2018,8,18,15,0,817.0,130.0,3.5,34.1,710.0,758.57,557.93
2018,8,18,15,15,801.5,126.5,3.5,34.1,667.0,709.59,525.91
2018,8,18,15,30,786.0,123.0,3.5,34.1,624.0,659.71,491.18
2018,8,18,15,45,767.0,118.5,3.5,33.1,577.0,606.02,454.74
2018,8,18,16,0,748.0,114.0,3.5,32.1,530.0,552.61,417.18
2018,8,18,16,15,723.0,108.5,3.4,31.35,479.5,494.85,374.48
2018,8,18,16,30,698.0,103.0,3.3,30.6,429.0,438.3,331.25
2018,8,18,16,45,663.5,96.5,3.25,29.85,377.0,378.27,284.09
2018,8,18,17,0,629.0,90.0,3.2,29.1,325.0,321.08,237.69
2018,8,18,17,15,581.0,83.0,3.05,28.0,273.5,262.39,189.5
2018,8,18,17,30,533.0,76.0,2.9,26.9,222.0,208.67,144.64
2018,8,18,17,45,464.0,65.5,2.7,25.8,173.0,152.77,99.27
2018,8,18,18,0,395.0,55.0,2.5,24.7,124.0,104.85,62.11
2018,8,18,18,15,297.0,41.0,2.45,23.7,83.0,58.82,30.51
2018,8,18,18,30,199.0,27.0,2.4,22.7,42.0,24.88,7.72
2018,8,18,18,45,105.5,14.5,2.35,21.7,22.0,14.25,0.0
2018,8,18,19,0,12.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.3,20.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,1.55,14.75,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,1.8,15.3,7.0,6.88,0.0
2018,8,19,5,45,149.0,20.5,2.05,15.85,33.0,16.26,0.0
2018,8,19,6,0,254.0,34.0,2.3,16.4,59.0,40.54,19.42
2018,8,19,6,15,308.5,45.5,2.3,17.05,94.0,73.55,42.2
2018,8,19,6,30,363.0,57.0,2.3,17.7,129.0,112.87,72.65
2018,8,19,6,45,188.0,80.0,2.3,18.3,118.0,119.06,86.67
2018,8,19,7,0,13.0,103.0,2.3,18.9,107.0,102.96,79.92
2018,8,19,7,15,29.0,122.5,2.3,19.7,133.5,128.93,100.78
2018,8,19,7,30,45.0,142.0,2.3,20.5,160.0,156.28,122.48
2018,8,19,7,45,122.0,166.5,2.35,21.25,224.0,219.51,172.51
2018,8,19,8,0,199.0,191.0,2.4,22.0,288.0,289.46,227.3
2018,8,19,8,15,429.5,166.0,2.4,22.75,404.0,408.21,320.07
2018,8,19,8,30,660.0,141.0,2.4,23.5,520.0,545.77,424.37
2018,8,19,8,45,736.0,128.5,2.45,24.25,583.5,614.6,474.47
2018,8,19,9,0,812.0,116.0,2.5,25.0,647.0,687.69,526.7
2018,8,19,9,15,827.0,119.5,2.55,25.7,690.0,737.52,559.15
2018,8,19,9,30,842.0,123.0,2.6,26.4,733.0,786.25,589.94
2018,8,19,9,45,853.5,124.5,2.65,27.1,769.0,828.67,615.92
2018,8,19,10,0,865.0,126.0,2.7,27.8,805.0,865.5,637.83
2018,8,19,10,15,873.5,127.5,2.7,28.25,835.0,900.92,658.87
2018,8,19,10,30,882.0,129.0,2.7,28.7,865.0,933.84,678.06
2018,8,19,10,45,889.5,130.0,2.75,29.2,888.5,962.62,694.71
