Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,15,894.0,77.5,2.75,24.3,650.0,727.21,557.9
2018,9,8,9,30,902.0,81.0,2.8,25.0,690.0,772.31,586.65
2018,9,8,9,45,906.0,84.5,2.85,25.65,723.5,812.04,611.37
2018,9,8,10,0,910.0,88.0,2.9,26.3,757.0,849.1,633.98
2018,9,8,10,15,917.0,90.0,2.9,26.8,786.0,884.28,655.14
2018,9,8,10,30,924.0,92.0,2.9,27.3,815.0,916.63,674.2
2018,9,8,10,45,930.0,92.5,2.95,27.75,837.0,943.44,690.0
2018,9,8,11,0,936.0,93.0,3.0,28.2,859.0,967.04,703.7
2018,9,8,11,15,938.5,94.0,3.05,28.6,872.5,984.53,713.62
2018,9,8,11,30,941.0,95.0,3.1,29.0,886.0,998.46,721.34
2018,9,8,11,45,942.0,95.0,3.15,29.35,891.0,1006.25,725.37
2018,9,8,12,0,943.0,95.0,3.2,29.7,896.0,1010.33,727.19
2018,9,8,12,15,944.5,94.0,3.25,30.05,894.0,1010.09,726.39
2018,9,8,12,30,946.0,93.0,3.3,30.4,892.0,1006.11,723.35
2018,9,8,12,45,947.0,90.5,3.4,30.7,882.0,996.29,717.22
2018,9,8,13,0,948.0,88.0,3.5,31.0,872.0,982.77,708.82
2018,9,8,13,15,944.0,87.5,3.55,31.0,853.5,963.13,697.06
2018,9,8,13,30,940.0,87.0,3.6,31.0,835.0,940.07,683.13
2018,9,8,13,45,934.0,86.0,3.7,31.0,809.0,911.42,665.79
2018,9,8,14,0,928.0,85.0,3.8,31.0,783.0,879.72,646.34
2018,9,8,14,15,919.5,83.5,3.85,30.8,749.5,842.56,623.31
2018,9,8,14,30,911.0,82.0,3.9,30.6,716.0,802.86,598.33
2018,9,8,14,45,899.5,80.5,3.95,30.35,677.0,758.62,570.0
2018,9,8,15,0,888.0,79.0,4.0,30.1,638.0,712.52,539.97
2018,9,8,15,15,872.5,77.0,4.0,30.1,593.5,661.63,505.16
2018,9,8,15,30,857.0,75.0,4.0,30.1,549.0,609.77,466.91
2018,9,8,15,45,837.0,72.0,4.0,29.25,500.5,553.61,425.88
2018,9,8,16,0,817.0,69.0,4.0,28.4,452.0,498.6,384.13
2018,9,8,16,15,789.5,66.0,3.95,27.65,401.0,439.08,337.15
2018,9,8,16,30,762.0,63.0,3.9,26.9,350.0,381.02,289.6
2018,9,8,16,45,721.0,59.0,3.8,26.15,297.5,318.95,237.49
2018,9,8,17,0,680.0,55.0,3.7,25.4,245.0,260.51,187.03
2018,9,8,17,15,614.5,49.5,3.45,24.3,193.5,198.7,134.41
2018,9,8,17,30,549.0,44.0,3.2,23.2,142.0,143.77,88.37
2018,9,8,17,45,435.5,35.5,3.0,22.15,97.0,87.89,46.35
2018,9,8,18,0,322.0,27.0,2.8,21.1,52.0,44.97,14.89
2018,9,8,18,15,172.5,15.0,2.75,20.35,27.0,14.93,0.0
2018,9,8,18,30,23.0,3.0,2.7,19.6,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,2.65,18.85,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.7,14.0,9.83,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.2,28.0,23.5,0.0
2018,9,9,6,15,347.0,29.5,1.9,14.9,69.0,56.52,25.18
2018,9,9,6,30,494.0,39.0,2.0,15.6,110.0,108.11,62.06
2018,9,9,6,45,573.0,46.0,2.1,16.25,161.0,161.24,105.59
2018,9,9,7,0,652.0,53.0,2.2,16.9,212.0,223.58,159.16
2018,9,9,7,15,702.0,57.0,2.15,17.6,265.5,282.14,211.09
2018,9,9,7,30,752.0,61.0,2.1,18.3,319.0,345.57,266.07
2018,9,9,7,45,786.0,65.0,2.0,18.95,373.0,406.7,317.79
2018,9,9,8,0,820.0,69.0,1.9,19.6,427.0,470.21,369.3
2018,9,9,8,15,842.5,71.5,1.85,20.4,477.0,528.02,414.4
2018,9,9,8,30,865.0,74.0,1.8,21.2,527.0,584.77,456.87
2018,9,9,8,45,882.0,76.5,1.75,22.0,574.0,639.43,496.01
2018,9,9,9,0,899.0,79.0,1.7,22.8,621.0,693.38,532.59
2018,9,9,9,15,911.0,81.0,1.7,23.6,662.5,742.22,563.17
2018,9,9,9,30,923.0,83.0,1.7,24.4,704.0,789.35,591.92
2018,9,9,9,45,932.0,85.0,1.7,25.15,740.0,832.15,617.29
2018,9,9,10,0,941.0,87.0,1.7,25.9,776.0,872.53,640.63
2018,9,9,10,15,948.0,88.5,1.75,26.55,805.0,908.02,661.25
2018,9,9,10,30,955.0,90.0,1.8,27.2,834.0,940.57,679.83
2018,9,9,10,45,960.5,90.0,1.85,27.85,855.5,967.01,694.41
2018,9,9,11,0,966.0,90.0,1.9,28.5,877.0,990.1,706.87
2018,9,9,11,15,967.5,90.5,1.95,29.0,889.5,1006.49,715.59
2018,9,9,11,30,969.0,91.0,2.0,29.5,902.0,1019.18,722.14
2018,9,9,11,45,969.0,91.0,2.05,30.05,906.5,1026.12,725.09
2018,9,9,12,0,969.0,91.0,2.1,30.6,911.0,1029.25,725.84
2018,9,9,12,15,966.0,92.5,2.25,30.85,907.5,1027.28,725.61
2018,9,9,12,30,963.0,94.0,2.4,31.1,904.0,1021.51,723.08
2018,9,9,12,45,956.5,96.0,2.5,31.4,892.0,1009.22,715.87
2018,9,9,13,0,950.0,98.0,2.6,31.7,880.0,993.33,706.49
2018,9,9,13,15,945.5,97.5,2.75,31.7,861.0,973.11,695.68
2018,9,9,13,30,941.0,97.0,2.9,31.7,842.0,949.48,682.6
2018,9,9,13,45,934.5,95.5,3.0,31.65,815.0,919.76,665.22
2018,9,9,14,0,928.0,94.0,3.1,31.6,788.0,887.0,645.72
2018,9,9,14,15,918.5,92.5,3.2,31.35,754.0,848.95,622.99
2018,9,9,14,30,909.0,91.0,3.3,31.1,720.0,808.43,598.28
2018,9,9,14,45,896.0,89.5,3.35,30.9,680.0,763.08,569.51
2018,9,9,15,0,883.0,88.0,3.4,30.7,640.0,716.0,539.1
2018,9,9,15,15,866.5,85.5,3.4,30.7,595.0,664.09,503.47
2018,9,9,15,30,850.0,83.0,3.4,30.7,550.0,613.11,466.19
2018,9,9,15,45,826.5,80.0,3.4,29.75,500.0,554.95,424.3
2018,9,9,16,0,803.0,77.0,3.4,28.8,450.0,497.22,381.08
2018,9,9,16,15,771.0,73.5,3.35,28.0,397.5,435.8,333.1
2018,9,9,16,30,739.0,70.0,3.3,27.2,345.0,376.37,284.91
2018,9,9,16,45,693.5,65.0,3.25,26.35,291.5,313.0,232.34
2018,9,9,17,0,648.0,60.0,3.2,25.5,238.0,253.71,181.75
2018,9,9,17,15,579.0,53.0,3.0,24.35,186.5,191.52,129.35
2018,9,9,17,30,510.0,46.0,2.8,23.2,135.0,136.98,84.17
2018,9,9,17,45,396.0,36.5,2.6,22.05,91.0,82.76,43.75
2018,9,9,18,0,282.0,27.0,2.4,20.9,47.0,41.37,11.86
2018,9,9,18,15,150.0,15.0,2.4,20.2,24.5,14.74,0.0
2018,9,9,18,30,18.0,3.0,2.4,19.5,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.4,18.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,45,94.0,9.0,2.05,13.75,12.5,0.0,0.0
2018,9,10,6,0,188.0,18.0,2.2,14.2,25.0,21.13,0.0
2018,9,10,6,15,328.0,28.0,2.25,14.85,64.5,53.32,23.02
2018,9,10,6,30,468.0,38.0,2.3,15.5,104.0,103.17,59.09
2018,9,10,6,45,545.5,45.5,2.35,16.15,154.0,154.88,101.44
2018,9,10,7,0,623.0,53.0,2.4,16.8,204.0,215.45,153.51
2018,9,10,7,15,672.5,59.0,2.3,17.45,257.0,274.37,205.67
2018,9,10,7,30,722.0,65.0,2.2,18.1,310.0,337.99,260.77
2018,9,10,7,45,755.0,68.5,2.1,18.75,362.0,396.52,310.51
2018,9,10,8,0,788.0,72.0,2.0,19.4,414.0,457.34,360.15
2018,9,10,8,15,811.5,76.0,1.95,20.2,464.5,515.6,405.78
2018,9,10,8,30,835.0,80.0,1.9,21.0,515.0,574.51,449.98
2018,9,10,8,45,852.0,83.0,1.85,21.8,561.0,626.64,487.54
2018,9,10,9,0,869.0,86.0,1.8,22.6,607.0,679.75,524.26
2018,9,10,9,15,882.0,88.5,1.8,23.35,648.5,728.53,555.22
2018,9,10,9,30,895.0,91.0,1.8,24.1,690.0,775.77,584.47
2018,9,10,9,45,904.5,93.0,1.8,24.9,725.5,817.9,609.55
2018,9,10,10,0,914.0,95.0,1.8,25.7,761.0,857.73,632.67
2018,9,10,10,15,921.5,96.0,1.9,26.35,789.5,892.26,653.38
2018,9,10,10,30,929.0,97.0,2.0,27.0,818.0,923.95,672.14
2018,9,10,10,45,934.0,98.0,2.05,27.65,839.5,950.36,686.88
2018,9,10,11,0,939.0,99.0,2.1,28.3,861.0,973.49,699.52
2018,9,10,11,15,942.0,99.5,2.2,28.7,874.5,990.81,709.74
2018,9,10,11,30,945.0,100.0,2.3,29.1,888.0,1004.55,717.82
2018,9,10,11,45,945.5,100.5,2.45,29.55,893.0,1012.25,722.57
2018,9,10,12,0,946.0,101.0,2.6,30.0,898.0,1016.23,725.09
2018,9,10,12,15,942.0,102.5,2.65,30.2,894.0,1013.24,723.08
2018,9,10,12,30,938.0,104.0,2.7,30.4,890.0,1006.54,718.91
2018,9,10,12,45,930.0,106.0,2.75,30.6,876.5,992.95,710.5
2018,9,10,13,0,922.0,108.0,2.8,30.8,863.0,975.91,700.02
2018,9,10,13,15,917.0,107.5,2.85,30.85,844.0,955.61,687.96
2018,9,10,13,30,912.0,107.0,2.9,30.9,825.0,932.02,673.79
2018,9,10,13,45,904.5,105.5,3.0,30.95,798.0,902.04,655.79
2018,9,10,14,0,897.0,104.0,3.1,31.0,771.0,869.18,635.77
2018,9,10,14,15,886.5,103.0,3.15,30.8,737.5,831.73,612.82
2018,9,10,14,30,876.0,102.0,3.2,30.6,704.0,791.99,588.07
2018,9,10,14,45,862.0,99.5,3.3,30.4,664.0,746.01,558.9
2018,9,10,15,0,848.0,97.0,3.4,30.2,624.0,701.06,529.96
2018,9,10,15,15,830.0,94.5,3.4,30.2,579.0,649.29,493.51
2018,9,10,15,30,812.0,92.0,3.4,30.2,534.0,596.87,455.08
2018,9,10,15,45,786.0,88.5,3.5,29.25,484.0,538.58,413.08
2018,9,10,16,0,760.0,85.0,3.6,28.3,434.0,481.05,369.95
2018,9,10,16,15,725.0,81.0,3.6,27.45,382.0,420.18,322.3
2018,9,10,16,30,690.0,77.0,3.6,26.6,330.0,361.45,274.63
2018,9,10,16,45,642.0,71.0,3.55,25.75,277.5,298.91,222.66
2018,9,10,17,0,594.0,65.0,3.5,24.9,225.0,240.95,173.24
2018,9,10,17,15,520.5,56.5,3.4,23.75,174.5,179.53,121.82
2018,9,10,17,30,447.0,48.0,3.3,22.6,124.0,126.37,78.21
2018,9,10,17,45,332.0,37.0,3.2,21.4,82.5,74.7,39.93
2018,9,10,18,0,217.0,26.0,3.1,20.2,41.0,35.82,7.67
2018,9,10,18,15,114.0,14.0,3.0,19.5,21.5,13.76,0.0
2018,9,10,18,30,11.0,2.0,2.9,18.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.85,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.55,14.1,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.7,14.4,24.0,20.66,0.0
2018,9,11,6,15,311.5,28.5,2.8,14.95,62.5,52.32,22.33
2018,9,11,6,30,452.0,39.0,2.9,15.5,101.0,101.63,58.42
2018,9,11,6,45,531.5,46.5,3.0,16.05,150.5,152.73,100.21
2018,9,11,7,0,611.0,54.0,3.1,16.6,200.0,212.93,152.04
2018,9,11,7,15,660.0,60.0,3.05,17.2,252.5,270.83,203.66
2018,9,11,7,30,709.0,66.0,3.0,17.8,305.0,333.61,258.56
2018,9,11,7,45,741.0,71.0,2.95,18.35,357.0,392.53,309.28
2018,9,11,8,0,773.0,76.0,2.9,18.9,409.0,453.68,360.03
2018,9,11,8,15,795.5,80.0,2.9,19.6,458.5,510.63,405.67
2018,9,11,8,30,818.0,84.0,2.9,20.3,508.0,568.14,450.06
2018,9,11,8,45,833.5,88.0,2.85,20.95,553.5,621.5,489.68
2018,9,11,9,0,849.0,92.0,2.8,21.6,599.0,674.14,527.39
2018,9,11,9,15,861.0,95.5,2.85,22.2,640.0,720.03,558.2
2018,9,11,9,30,873.0,99.0,2.9,22.8,681.0,766.71,588.69
2018,9,11,9,45,881.0,102.0,2.9,23.35,715.5,807.87,614.67
2018,9,11,10,0,889.0,105.0,2.9,23.9,750.0,846.7,638.71
2018,9,11,10,15,894.5,106.5,2.95,24.35,777.0,879.27,658.79
2018,9,11,10,30,900.0,108.0,3.0,24.8,804.0,908.97,676.86
2018,9,11,10,45,903.5,110.5,3.1,25.2,825.0,934.91,692.86
2018,9,11,11,0,907.0,113.0,3.2,25.6,846.0,957.62,706.72
2018,9,11,11,15,911.0,113.0,3.25,25.8,859.5,974.79,717.18
2018,9,11,11,30,915.0,113.0,3.3,26.0,873.0,988.52,725.5
2018,9,11,11,45,916.5,113.0,3.4,26.25,878.0,996.35,730.31
2018,9,11,12,0,918.0,113.0,3.5,26.5,883.0,1000.58,732.91
2018,9,11,12,15,922.0,110.0,3.55,26.55,881.0,1000.35,732.97
2018,9,11,12,30,926.0,107.0,3.6,26.6,879.0,996.43,730.77
2018,9,11,12,45,930.0,102.0,3.65,26.6,869.0,986.67,725.01
2018,9,11,13,0,934.0,97.0,3.7,26.6,859.0,973.17,716.93
2018,9,11,13,15,932.5,95.5,3.75,26.45,841.5,954.71,706.06
2018,9,11,13,30,931.0,94.0,3.8,26.3,824.0,932.78,692.92
2018,9,11,13,45,927.5,91.5,3.85,26.15,798.0,904.66,675.6
2018,9,11,14,0,924.0,89.0,3.9,26.0,772.0,873.39,656.07
2018,9,11,14,15,917.0,86.5,3.9,25.65,739.0,836.28,632.64
2018,9,11,14,30,910.0,84.0,3.9,25.3,706.0,796.55,607.17
2018,9,11,14,45,900.5,81.5,3.95,24.95,667.0,752.58,578.58
2018,9,11,15,0,891.0,79.0,4.0,24.6,628.0,706.61,548.1
2018,9,11,15,15,875.0,76.5,4.0,24.6,583.0,654.64,511.18
2018,9,11,15,30,859.0,74.0,4.0,24.6,538.0,601.75,471.14
2018,9,11,15,45,839.0,71.0,4.0,23.6,489.0,545.47,429.07
2018,9,11,16,0,819.0,68.0,4.0,22.6,440.0,490.39,386.21
2018,9,11,16,15,790.5,64.0,3.9,21.9,388.0,429.36,336.53
2018,9,11,16,30,762.0,60.0,3.8,21.2,336.0,369.93,286.39
2018,9,11,16,45,718.5,55.5,3.75,20.5,283.0,306.79,231.98
2018,9,11,17,0,675.0,51.0,3.7,19.8,230.0,247.62,179.63
2018,9,11,17,15,603.5,46.0,3.55,19.1,179.0,185.9,125.97
2018,9,11,17,30,532.0,41.0,3.4,18.4,128.0,131.88,80.22
2018,9,11,17,45,400.0,32.0,3.3,17.65,84.0,75.8,38.48
2018,9,11,18,0,268.0,23.0,3.2,16.9,40.0,34.32,2.93
2018,9,11,18,15,134.0,11.5,3.15,16.55,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,76.5,8.5,2.3,13.5,11.0,0.0,0.0
2018,9,12,6,0,153.0,17.0,2.4,13.8,22.0,19.22,0.0
2018,9,12,6,15,293.5,28.0,2.6,14.45,60.0,50.07,20.76
2018,9,12,6,30,434.0,39.0,2.8,15.1,98.0,98.86,56.9
2018,9,12,6,45,509.5,47.5,3.0,15.7,146.0,149.05,98.07
2018,9,12,7,0,585.0,56.0,3.2,16.3,194.0,207.91,148.82
2018,9,12,7,15,621.0,64.0,3.2,16.7,243.0,262.31,197.99
2018,9,12,7,30,657.0,72.0,3.2,17.1,292.0,320.15,249.29
2018,9,12,7,45,658.5,84.0,3.2,17.55,335.0,370.69,293.73
2018,9,12,8,0,660.0,96.0,3.2,18.0,378.0,420.34,335.76
2018,9,12,8,15,722.0,93.5,3.2,18.5,436.5,485.67,388.62
2018,9,12,8,30,784.0,91.0,3.2,19.0,495.0,555.1,443.11
2018,9,12,8,45,819.0,89.5,3.2,19.5,545.0,613.2,487.4
2018,9,12,9,0,854.0,88.0,3.2,20.0,595.0,670.0,529.57
2018,9,12,9,15,867.0,90.0,3.25,20.6,635.5,717.51,561.76
2018,9,12,9,30,880.0,92.0,3.3,21.2,676.0,763.51,592.18
2018,9,12,9,45,895.5,91.5,3.3,21.75,712.5,807.03,620.25
2018,9,12,10,0,911.0,91.0,3.3,22.3,749.0,848.67,646.59
2018,9,12,10,15,899.5,99.5,3.4,22.7,770.5,874.85,662.93
2018,9,12,10,30,888.0,108.0,3.5,23.1,792.0,897.19,676.73
2018,9,12,10,45,875.5,118.0,3.6,23.55,807.5,916.39,688.3
2018,9,12,11,0,863.0,128.0,3.7,24.0,823.0,931.75,697.32
2018,9,12,11,15,810.5,157.0,3.75,24.15,818.0,931.96,696.73
2018,9,12,11,30,758.0,186.0,3.8,24.3,813.0,925.94,692.17
2018,9,12,11,45,816.0,157.5,3.9,24.45,836.0,952.42,710.06
2018,9,12,12,0,874.0,129.0,4.0,24.6,859.0,973.9,724.38
2018,9,12,12,15,807.0,161.5,4.05,24.55,833.5,949.71,708.38
2018,9,12,12,30,740.0,194.0,4.1,24.5,808.0,920.53,689.34
2018,9,12,12,45,718.0,203.0,4.15,24.45,792.5,902.61,677.99
2018,9,12,13,0,696.0,212.0,4.2,24.4,777.0,882.12,664.83
2018,9,12,13,15,751.5,179.0,4.2,24.25,776.0,885.38,668.16
2018,9,12,13,30,807.0,146.0,4.2,24.1,775.0,880.66,665.96
2018,9,12,13,45,801.5,142.0,4.25,23.95,749.0,851.8,647.37
2018,9,12,14,0,796.0,138.0,4.3,23.8,723.0,820.29,626.98
2018,9,12,14,15,710.5,162.0,4.3,23.5,666.5,753.82,581.64
2018,9,12,14,30,625.0,186.0,4.3,23.2,610.0,687.61,533.89
2018,9,12,14,45,650.5,163.5,4.25,22.9,582.5,658.27,514.33
2018,9,12,15,0,676.0,141.0,4.2,22.6,555.0,624.84,491.03
2018,9,12,15,15,537.0,162.5,4.2,22.6,476.0,523.91,413.38
2018,9,12,15,30,398.0,184.0,4.2,22.6,397.0,436.68,344.96
2018,9,12,15,45,357.5,172.5,4.1,21.7,350.0,377.4,299.65
2018,9,12,16,0,317.0,161.0,4.0,20.8,303.0,326.33,259.59
2018,9,12,16,15,466.5,121.0,3.95,20.25,302.0,338.44,268.34
2018,9,12,16,30,616.0,81.0,3.9,19.7,301.0,331.61,259.12
2018,9,12,16,45,605.0,70.5,3.8,19.15,257.5,281.33,214.53
2018,9,12,17,0,594.0,60.0,3.7,18.6,214.0,231.56,169.25
2018,9,12,17,15,516.0,52.5,3.55,18.05,164.5,170.68,116.82
2018,9,12,17,30,438.0,45.0,3.4,17.5,115.0,118.61,73.36
2018,9,12,17,45,281.5,34.0,3.3,16.95,72.5,64.06,33.77
2018,9,12,18,0,125.0,23.0,3.2,16.4,30.0,26.36,0.0
2018,9,12,18,15,62.5,11.5,3.15,16.1,15.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,13,5,45,30.5,6.5,2.25,14.1,7.5,0.0,0.0
2018,9,13,6,0,61.0,13.0,2.4,14.4,15.0,13.72,0.0
2018,9,13,6,15,153.5,28.5,2.6,14.95,45.5,39.37,16.89
2018,9,13,6,30,246.0,44.0,2.8,15.5,76.0,77.78,47.53
2018,9,13,6,45,306.5,57.0,3.0,16.05,116.0,118.16,80.49
2018,9,13,7,0,367.0,70.0,3.2,16.6,156.0,165.59,120.84
2018,9,13,7,15,339.5,92.0,3.25,17.15,186.5,201.75,154.71
2018,9,13,7,30,312.0,114.0,3.3,17.7,217.0,231.7,182.23
2018,9,13,7,45,382.0,124.0,3.35,18.25,271.5,292.69,232.78
2018,9,13,8,0,452.0,134.0,3.4,18.8,326.0,357.92,286.01
2018,9,13,8,15,634.0,105.0,3.45,19.35,410.0,450.72,360.71
2018,9,13,8,30,816.0,76.0,3.5,19.9,494.0,556.85,444.39
2018,9,13,8,45,835.0,78.0,3.5,20.45,539.5,608.08,483.24
2018,9,13,9,0,854.0,80.0,3.5,21.0,585.0,660.52,521.95
2018,9,13,9,15,864.5,83.0,3.45,21.4,624.5,707.25,553.57
2018,9,13,9,30,875.0,86.0,3.4,21.8,664.0,752.28,583.42
2018,9,13,9,45,882.0,89.0,3.4,22.2,698.0,792.6,609.69
2018,9,13,10,0,889.0,92.0,3.4,22.6,732.0,830.51,633.97
2018,9,13,10,15,896.5,93.5,3.35,22.9,760.0,864.62,655.34
2018,9,13,10,30,904.0,95.0,3.3,23.2,788.0,895.97,674.63
2018,9,13,10,45,909.5,96.0,3.3,23.5,809.0,922.05,690.54
2018,9,13,11,0,915.0,97.0,3.3,23.8,830.0,944.94,704.31
2018,9,13,11,15,918.0,97.5,3.3,24.0,843.0,961.65,714.25
2018,9,13,11,30,921.0,98.0,3.3,24.2,856.0,974.88,721.99
2018,9,13,11,45,922.5,98.0,3.3,24.35,861.0,982.58,726.33
2018,9,13,12,0,924.0,98.0,3.3,24.5,866.0,986.64,728.43
2018,9,13,12,15,924.5,97.0,3.35,24.55,863.0,985.01,727.58
2018,9,13,12,30,925.0,96.0,3.4,24.6,860.0,979.72,724.48
2018,9,13,12,45,852.5,127.5,3.45,24.65,824.5,937.22,696.65
2018,9,13,13,0,780.0,159.0,3.5,24.7,789.0,898.25,671.29
2018,9,13,13,15,700.5,189.0,3.55,24.55,745.0,848.14,638.53
2018,9,13,13,30,621.0,219.0,3.6,24.4,701.0,794.22,601.87
2018,9,13,13,45,629.0,207.5,3.65,24.3,681.5,773.25,588.83
2018,9,13,14,0,637.0,196.0,3.7,24.2,662.0,749.51,573.46
2018,9,13,14,15,657.0,179.0,3.75,24.0,640.5,726.91,559.25
2018,9,13,14,30,677.0,162.0,3.8,23.8,619.0,700.71,542.16
2018,9,13,14,45,577.5,182.0,3.8,23.55,555.5,622.26,484.06
2018,9,13,15,0,478.0,202.0,3.8,23.3,492.0,547.37,427.77
2018,9,13,15,15,382.5,207.5,3.8,23.3,428.5,469.39,368.05
2018,9,13,15,30,287.0,213.0,3.8,23.3,365.0,394.38,309.74
2018,9,13,15,45,467.0,154.5,3.8,22.6,374.5,422.38,334.07
2018,9,13,16,0,647.0,96.0,3.8,21.9,384.0,428.93,339.4
2018,9,13,16,15,666.0,81.5,3.7,21.35,346.0,386.95,304.12
2018,9,13,16,30,685.0,67.0,3.6,20.8,308.0,341.73,264.72
2018,9,13,16,45,658.0,60.0,3.5,20.3,261.0,286.01,215.82
2018,9,13,17,0,631.0,53.0,3.4,19.8,214.0,232.51,167.7
2018,9,13,17,15,555.0,46.5,3.1,19.15,164.0,171.18,114.85
2018,9,13,17,30,479.0,40.0,2.8,18.5,114.0,118.48,70.94
2018,9,13,17,45,343.0,30.5,2.5,17.8,73.0,65.66,32.13
2018,9,13,18,0,207.0,21.0,2.2,17.1,32.0,27.68,0.0
2018,9,13,18,15,103.5,10.5,2.1,16.7,16.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.0,1.25,12.4,5.5,0.0,0.0
2018,9,14,6,0,27.0,10.0,1.3,12.8,11.0,10.23,0.0
2018,9,14,6,15,79.0,27.5,1.5,13.45,36.5,32.55,13.87
2018,9,14,6,30,131.0,45.0,1.7,14.1,62.0,62.59,40.2
2018,9,14,6,45,227.0,60.0,1.9,14.8,105.5,105.76,73.66
2018,9,14,7,0,323.0,75.0,2.1,15.5,149.0,159.39,117.37
2018,9,14,7,15,344.0,90.0,2.1,16.05,187.0,200.91,154.14
2018,9,14,7,30,365.0,105.0,2.1,16.6,225.0,244.52,192.06
2018,9,14,7,45,297.5,136.0,2.05,17.1,244.5,265.92,211.72
2018,9,14,8,0,230.0,167.0,2.0,17.6,264.0,282.52,225.74
2018,9,14,8,15,234.0,190.0,2.0,18.25,299.0,321.06,256.07
2018,9,14,8,30,238.0,213.0,2.0,18.9,334.0,359.61,285.47
2018,9,14,8,45,330.5,213.5,1.95,19.55,398.5,429.77,339.61
2018,9,14,9,0,423.0,214.0,1.9,20.2,463.0,513.06,402.0
2018,9,14,9,15,435.5,227.0,1.85,20.9,499.0,554.43,430.52
2018,9,14,9,30,448.0,240.0,1.8,21.6,535.0,595.53,458.36
2018,9,14,9,45,516.0,228.5,1.75,22.35,585.0,654.19,499.34
2018,9,14,10,0,584.0,217.0,1.7,23.1,635.0,718.04,542.6
2018,9,14,10,15,717.0,169.5,1.75,23.6,703.0,799.21,598.5
2018,9,14,10,30,850.0,122.0,1.8,24.1,771.0,880.97,650.88
2018,9,14,10,45,876.5,113.5,1.8,24.6,798.5,909.82,666.95
2018,9,14,11,0,903.0,105.0,1.8,25.1,826.0,941.05,685.0
2018,9,14,11,15,919.5,98.5,1.85,25.45,842.5,962.51,697.63
2018,9,14,11,30,936.0,92.0,1.9,25.8,859.0,980.77,708.36
2018,9,14,11,45,937.5,92.0,2.0,26.1,864.0,988.48,713.21
2018,9,14,12,0,939.0,92.0,2.1,26.4,869.0,992.5,715.91
2018,9,14,12,15,937.5,92.0,2.2,26.6,865.5,989.95,714.83
2018,9,14,12,30,936.0,92.0,2.3,26.8,862.0,983.69,711.53
2018,9,14,12,45,932.5,92.5,2.4,26.95,850.5,972.44,705.25
2018,9,14,13,0,929.0,93.0,2.5,27.1,839.0,957.63,696.75
2018,9,14,13,15,924.0,92.0,2.55,27.05,819.5,936.36,684.19
2018,9,14,13,30,919.0,91.0,2.6,27.0,800.0,911.79,669.49
2018,9,14,13,45,911.5,90.0,2.7,26.95,773.0,881.9,651.6
2018,9,14,14,0,904.0,89.0,2.8,26.9,746.0,849.13,631.62
2018,9,14,14,15,894.5,87.0,2.9,26.7,712.0,810.98,608.1
2018,9,14,14,30,885.0,85.0,3.0,26.5,678.0,770.47,582.61
2018,9,14,14,45,863.0,85.5,3.05,26.3,635.5,721.44,550.45
2018,9,14,15,0,841.0,86.0,3.1,26.1,593.0,671.49,517.12
2018,9,14,15,15,791.5,89.5,3.1,26.1,538.0,608.74,471.29
2018,9,14,15,30,742.0,93.0,3.1,26.1,483.0,545.72,423.83
2018,9,14,15,45,697.5,93.0,3.2,25.2,431.5,485.03,378.58
2018,9,14,16,0,653.0,93.0,3.3,24.3,380.0,426.54,333.4
2018,9,14,16,15,606.5,88.5,3.3,23.6,329.0,365.66,284.58
2018,9,14,16,30,560.0,84.0,3.3,22.9,278.0,308.66,237.46
2018,9,14,16,45,558.5,71.0,3.3,22.25,237.5,262.1,196.7
2018,9,14,17,0,557.0,58.0,3.3,21.6,197.0,215.05,154.2
2018,9,14,17,15,461.5,51.0,3.2,20.85,147.5,153.65,103.02
2018,9,14,17,30,366.0,44.0,3.1,20.1,98.0,103.15,62.64
2018,9,14,17,45,241.5,31.0,2.95,19.35,61.0,54.65,26.87
2018,9,14,18,0,117.0,18.0,2.8,18.6,24.0,20.23,0.0
2018,9,14,18,15,58.5,9.0,2.75,18.15,12.0,8.85,0.0
2018,9,14,18,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,63.5,7.0,3.05,13.95,8.5,0.0,0.0
2018,9,15,6,0,127.0,14.0,3.2,14.1,17.0,15.51,0.0
2018,9,15,6,15,281.5,25.0,3.3,14.5,54.0,45.1,15.28
2018,9,15,6,30,436.0,36.0,3.4,14.9,91.0,95.1,53.43
2018,9,15,6,45,522.0,43.0,3.5,15.25,140.0,145.63,94.57
2018,9,15,7,0,608.0,50.0,3.6,15.6,189.0,206.03,146.6
2018,9,15,7,15,661.0,55.5,3.65,16.1,241.5,264.26,198.95
2018,9,15,7,30,714.0,61.0,3.7,16.6,294.0,327.7,255.12
2018,9,15,7,45,751.0,64.5,3.7,17.05,346.5,387.21,307.21
2018,9,15,8,0,788.0,68.0,3.7,17.5,399.0,449.44,359.9
2018,9,15,8,15,814.0,71.0,3.7,18.05,449.0,507.7,407.68
2018,9,15,8,30,840.0,74.0,3.7,18.6,499.0,565.14,453.25
2018,9,15,8,45,859.5,76.0,3.7,19.1,545.5,619.33,494.93
2018,9,15,9,0,879.0,78.0,3.7,19.6,592.0,673.07,534.9
2018,9,15,9,15,889.5,81.0,3.7,20.05,632.5,720.74,567.41
2018,9,15,9,30,900.0,84.0,3.7,20.5,673.0,766.61,598.12
2018,9,15,9,45,907.0,87.0,3.7,21.0,707.5,807.71,624.83
2018,9,15,10,0,914.0,90.0,3.7,21.5,742.0,846.3,649.45
2018,9,15,10,15,922.0,91.0,3.75,21.8,770.5,880.87,671.79
2018,9,15,10,30,930.0,92.0,3.8,22.1,799.0,912.61,692.06
2018,9,15,10,45,936.5,92.0,3.8,22.4,820.0,938.91,708.26
2018,9,15,11,0,943.0,92.0,3.8,22.7,841.0,961.95,722.24
2018,9,15,11,15,946.5,92.0,3.85,22.85,854.0,978.82,732.84
2018,9,15,11,30,950.0,92.0,3.9,23.0,867.0,992.1,741.16
2018,9,15,11,45,951.5,92.0,3.95,23.15,872.0,999.81,745.88
2018,9,15,12,0,953.0,92.0,4.0,23.3,877.0,1003.77,748.26
2018,9,15,12,15,952.0,92.0,4.1,23.25,873.5,1001.59,747.58
2018,9,15,12,30,951.0,92.0,4.2,23.2,870.0,995.64,744.53
2018,9,15,12,45,948.0,92.0,4.25,23.2,858.5,984.1,737.4
2018,9,15,13,0,945.0,92.0,4.3,23.2,847.0,968.92,727.94
2018,9,15,13,15,942.0,91.0,4.3,23.1,828.5,949.1,715.43
2018,9,15,13,30,939.0,90.0,4.3,23.0,810.0,925.84,700.63
2018,9,15,13,45,933.5,88.5,4.3,22.9,783.5,896.56,681.7
2018,9,15,14,0,928.0,87.0,4.3,22.8,757.0,864.23,660.6
2018,9,15,14,15,919.0,85.5,4.3,22.6,723.0,826.21,635.64
2018,9,15,14,30,910.0,84.0,4.3,22.4,689.0,785.71,608.72
2018,9,15,14,45,897.5,81.5,4.3,22.2,648.5,739.36,577.26
2018,9,15,15,0,885.0,79.0,4.3,22.0,608.0,691.27,544.12
2018,9,15,15,15,868.0,77.0,4.3,22.0,563.0,639.37,505.78
2018,9,15,15,30,851.0,75.0,4.3,22.0,518.0,586.68,465.01
2018,9,15,15,45,829.5,72.0,4.25,21.3,469.0,531.46,422.17
2018,9,15,16,0,808.0,69.0,4.2,20.6,420.0,474.73,376.65
2018,9,15,16,15,778.0,64.5,4.15,20.1,368.0,413.25,325.56
2018,9,15,16,30,748.0,60.0,4.1,19.6,316.0,353.61,274.25
2018,9,15,16,45,701.5,55.5,4.0,19.15,263.5,290.73,219.09
2018,9,15,17,0,655.0,51.0,3.9,18.7,211.0,232.21,166.69
2018,9,15,17,15,579.5,44.5,3.65,18.05,160.5,170.24,112.93
2018,9,15,17,30,504.0,38.0,3.4,17.4,110.0,116.65,68.2
2018,9,15,17,45,357.5,28.5,3.15,16.75,69.0,62.45,28.16
2018,9,15,18,0,211.0,19.0,2.9,16.1,28.0,25.61,0.0
2018,9,15,18,15,105.5,9.5,2.75,15.7,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,12.0,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.5,18.0,15.72,0.0
2018,9,16,6,15,309.0,24.0,1.7,13.4,55.0,45.7,13.87
2018,9,16,6,30,466.0,34.0,2.0,14.3,92.0,96.66,53.37
2018,9,16,6,45,550.5,40.5,2.3,15.2,141.0,148.14,95.24
2018,9,16,7,0,635.0,47.0,2.6,16.1,190.0,209.17,147.6
2018,9,16,7,15,687.0,52.0,2.6,16.7,243.0,267.99,200.23
2018,9,16,7,30,739.0,57.0,2.6,17.3,296.0,331.91,256.42
2018,9,16,7,45,774.0,60.5,2.6,17.9,348.5,391.87,308.3
2018,9,16,8,0,809.0,64.0,2.6,18.5,401.0,454.29,360.36
2018,9,16,8,15,833.5,66.5,2.6,19.05,451.0,510.86,406.23
2018,9,16,8,30,858.0,69.0,2.6,19.6,501.0,569.17,451.71
2018,9,16,8,45,875.5,71.0,2.6,20.15,547.0,622.88,492.18
2018,9,16,9,0,893.0,73.0,2.6,20.7,593.0,675.92,530.55
2018,9,16,9,15,905.5,75.0,2.6,21.2,634.0,724.44,562.81
2018,9,16,9,30,918.0,77.0,2.6,21.7,675.0,771.28,593.29
2018,9,16,9,45,926.5,78.5,2.6,22.2,709.5,812.49,619.35
2018,9,16,10,0,935.0,80.0,2.6,22.7,744.0,851.24,643.37
2018,9,16,10,15,941.0,81.0,2.6,23.1,771.5,884.65,663.75
2018,9,16,10,30,947.0,82.0,2.6,23.5,799.0,915.04,681.97
2018,9,16,10,45,952.0,82.5,2.6,23.9,819.5,940.82,697.03
2018,9,16,11,0,957.0,83.0,2.6,24.3,840.0,963.23,709.86
2018,9,16,11,15,959.5,83.5,2.6,24.6,853.0,979.82,719.18
2018,9,16,11,30,962.0,84.0,2.6,24.9,866.0,992.75,726.24
2018,9,16,11,45,963.0,84.5,2.65,25.15,871.0,1000.53,730.69
2018,9,16,12,0,964.0,85.0,2.7,25.4,876.0,1004.5,732.86
2018,9,16,12,15,961.5,86.0,2.7,25.55,872.0,1001.89,730.75
2018,9,16,12,30,959.0,87.0,2.7,25.7,868.0,995.48,726.38
2018,9,16,12,45,954.5,88.0,2.75,25.85,856.0,983.48,718.98
2018,9,16,13,0,950.0,89.0,2.8,26.0,844.0,967.84,709.35
2018,9,16,13,15,945.5,88.0,2.85,26.0,824.5,946.52,696.47
2018,9,16,13,30,941.0,87.0,2.9,26.0,805.0,921.78,681.38
2018,9,16,13,45,934.5,85.5,2.9,26.0,777.5,891.53,662.23
2018,9,16,14,0,928.0,84.0,2.9,26.0,750.0,858.27,641.01
2018,9,16,14,15,918.5,82.5,2.95,25.8,716.0,819.8,616.91
2018,9,16,14,30,909.0,81.0,3.0,25.6,682.0,778.9,590.85
2018,9,16,14,45,896.5,79.5,3.05,25.45,642.0,733.63,561.23
2018,9,16,15,0,884.0,78.0,3.1,25.3,602.0,686.62,529.91
2018,9,16,15,15,866.5,75.5,3.1,25.3,556.5,633.9,491.83
2018,9,16,15,30,849.0,73.0,3.1,25.3,511.0,580.45,451.5
2018,9,16,15,45,825.5,70.0,3.2,24.5,461.5,524.27,409.39
2018,9,16,16,0,802.0,67.0,3.3,23.7,412.0,466.8,364.59
2018,9,16,16,15,769.0,63.5,3.25,23.1,360.0,405.47,314.55
2018,9,16,16,30,736.0,60.0,3.2,22.5,308.0,346.31,264.51
2018,9,16,16,45,687.0,55.0,3.2,21.9,255.5,282.91,210.02
2018,9,16,17,0,638.0,50.0,3.2,21.3,203.0,224.2,158.42
2018,9,16,17,15,558.5,43.5,2.95,20.45,153.0,162.61,106.0
2018,9,16,17,30,479.0,37.0,2.7,19.6,103.0,110.05,63.04
2018,9,16,17,45,334.5,27.5,2.45,18.75,64.0,58.09,24.63
2018,9,16,18,0,190.0,18.0,2.2,17.9,25.0,23.24,0.0
2018,9,16,18,15,95.0,9.0,2.1,17.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,5,45,75.0,7.0,1.6,12.85,8.5,0.0,0.0
2018,9,17,6,0,150.0,14.0,1.7,13.2,17.0,15.57,0.0
2018,9,17,6,15,290.5,24.0,1.95,13.9,51.5,44.03,11.93
2018,9,17,6,30,431.0,34.0,2.2,14.6,86.0,91.76,50.67
2018,9,17,6,45,443.5,44.0,2.4,15.3,120.5,130.99,85.3
2018,9,17,7,0,456.0,54.0,2.6,16.0,155.0,171.51,122.55
2018,9,17,7,15,482.0,70.0,2.6,16.55,202.0,223.4,168.93
2018,9,17,7,30,508.0,86.0,2.6,17.1,249.0,277.75,216.58
2018,9,17,7,45,654.5,74.5,2.6,17.65,322.0,356.17,281.44
2018,9,17,8,0,801.0,63.0,2.6,18.2,395.0,448.61,356.56
2018,9,17,8,15,825.0,66.0,2.55,18.75,444.5,504.97,402.08
2018,9,17,8,30,849.0,69.0,2.5,19.3,494.0,563.03,447.3
2018,9,17,8,45,867.0,71.0,2.5,19.8,540.0,616.57,487.79
2018,9,17,9,0,885.0,73.0,2.5,20.3,586.0,669.5,526.35
2018,9,17,9,15,894.5,76.5,2.5,20.85,626.0,717.12,557.93
2018,9,17,9,30,904.0,80.0,2.5,21.4,666.0,762.85,587.6
2018,9,17,9,45,909.5,83.5,2.5,21.95,700.0,803.32,613.09
2018,9,17,10,0,915.0,87.0,2.5,22.5,734.0,841.17,636.45
2018,9,17,10,15,922.5,88.0,2.5,22.9,762.0,875.19,657.3
2018,9,17,10,30,930.0,89.0,2.5,23.3,790.0,906.33,676.06
2018,9,17,10,45,936.0,89.5,2.55,23.75,811.0,932.55,691.73
2018,9,17,11,0,942.0,90.0,2.6,24.2,832.0,955.49,705.25
2018,9,17,11,15,945.0,90.0,2.7,24.4,844.5,971.7,715.54
2018,9,17,11,30,948.0,90.0,2.8,24.6,857.0,984.31,723.62
2018,9,17,11,45,949.0,90.5,2.9,24.85,862.0,991.9,728.4
2018,9,17,12,0,950.0,91.0,3.0,25.1,867.0,995.74,730.89
2018,9,17,12,15,947.5,92.0,3.1,25.1,863.0,993.06,729.97
2018,9,17,12,30,945.0,93.0,3.2,25.1,859.0,986.64,726.75
2018,9,17,12,45,940.5,93.5,3.35,25.1,846.5,974.14,719.98
2018,9,17,13,0,936.0,94.0,3.5,25.1,834.0,958.07,710.88
2018,9,17,13,15,932.0,92.5,3.55,24.9,814.5,936.8,698.23
2018,9,17,13,30,928.0,91.0,3.6,24.7,795.0,912.17,683.32
2018,9,17,13,45,922.5,89.5,3.7,24.55,768.5,883.02,665.43
2018,9,17,14,0,917.0,88.0,3.8,24.4,742.0,850.84,645.33
2018,9,17,14,15,908.5,86.0,3.85,24.05,708.0,812.91,621.25
2018,9,17,14,30,900.0,84.0,3.9,23.7,674.0,772.51,595.16
2018,9,17,14,45,889.5,81.5,3.95,23.35,635.0,727.9,565.65
2018,9,17,15,0,879.0,79.0,4.0,23.0,596.0,681.42,534.32
2018,9,17,15,15,861.0,77.0,4.0,23.0,550.5,629.13,495.42
2018,9,17,15,30,843.0,75.0,4.0,23.0,505.0,576.17,454.55
2018,9,17,15,45,819.5,71.5,4.05,21.95,455.5,519.78,411.63
2018,9,17,16,0,796.0,68.0,4.1,20.9,406.0,462.11,365.98
2018,9,17,16,15,763.5,64.0,4.0,20.25,354.5,400.85,315.04
2018,9,17,16,30,731.0,60.0,3.9,19.6,303.0,341.72,264.14
2018,9,17,16,45,680.5,55.5,3.85,18.95,250.5,278.79,209.16
2018,9,17,17,0,630.0,51.0,3.8,18.3,198.0,220.71,157.4
2018,9,17,17,15,543.5,44.5,3.6,17.55,148.5,158.5,104.12
2018,9,17,17,30,457.0,38.0,3.4,16.8,99.0,106.09,61.23
2018,9,17,17,45,300.5,26.5,3.25,16.1,59.5,52.59,20.96
2018,9,17,18,0,144.0,15.0,3.1,15.4,20.0,18.43,0.0
2018,9,17,18,15,72.0,7.5,3.0,15.1,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.3,13.4,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.4,13.5,15.0,13.91,0.0
2018,9,18,6,15,242.0,25.5,2.45,13.9,49.0,41.83,10.17
2018,9,18,6,30,383.0,38.0,2.5,14.3,83.0,89.25,50.54
2018,9,18,6,45,473.0,47.0,2.6,14.65,131.0,139.18,90.94
2018,9,18,7,0,563.0,56.0,2.7,15.0,179.0,199.51,142.35
2018,9,18,7,15,620.5,61.5,2.65,15.5,230.5,256.37,193.01
2018,9,18,7,30,678.0,67.0,2.6,16.0,282.0,319.04,248.03
2018,9,18,7,45,715.5,71.5,2.55,16.5,333.5,377.52,298.77
2018,9,18,8,0,753.0,76.0,2.5,17.0,385.0,439.02,350.25
2018,9,18,8,15,781.0,79.0,2.5,17.6,435.0,496.42,396.82
