Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,30,809.0,82.0,2.5,18.2,485.0,554.91,442.56
2018,9,18,8,45,829.5,84.5,2.45,18.8,531.0,608.96,483.2
2018,9,18,9,0,850.0,87.0,2.4,19.4,577.0,662.7,522.19
2018,9,18,9,15,866.5,88.0,2.4,19.9,618.0,708.61,553.44
2018,9,18,9,30,883.0,89.0,2.4,20.4,659.0,755.7,584.35
2018,9,18,9,45,895.5,90.0,2.45,20.9,694.5,798.11,611.78
2018,9,18,10,0,908.0,91.0,2.5,21.4,730.0,838.41,637.43
2018,9,18,10,15,915.0,92.0,2.5,21.85,757.0,871.73,657.77
2018,9,18,10,30,922.0,93.0,2.5,22.3,784.0,902.17,676.05
2018,9,18,10,45,927.5,93.5,2.5,22.7,804.5,927.68,691.05
2018,9,18,11,0,933.0,94.0,2.5,23.1,825.0,949.92,703.88
2018,9,18,11,15,935.5,94.5,2.5,23.45,837.5,966.0,712.82
2018,9,18,11,30,938.0,95.0,2.5,23.8,850.0,978.49,719.52
2018,9,18,11,45,938.5,95.5,2.5,24.1,854.5,985.47,722.89
2018,9,18,12,0,939.0,96.0,2.5,24.4,859.0,988.72,724.01
2018,9,18,12,15,937.0,96.0,2.55,24.6,854.5,985.36,721.76
2018,9,18,12,30,935.0,96.0,2.6,24.8,850.0,978.29,717.29
2018,9,18,12,45,930.0,96.5,2.65,25.05,837.5,965.34,708.97
2018,9,18,13,0,925.0,97.0,2.7,25.3,825.0,948.87,698.47
2018,9,18,13,15,920.5,96.0,2.8,25.3,805.5,927.81,686.1
2018,9,18,13,30,916.0,95.0,2.9,25.3,786.0,903.45,671.51
2018,9,18,13,45,909.0,94.0,2.95,25.35,759.0,873.79,652.8
2018,9,18,14,0,902.0,93.0,3.0,25.4,732.0,841.25,632.06
2018,9,18,14,15,891.5,91.0,3.1,25.2,697.5,802.16,607.52
2018,9,18,14,30,881.0,89.0,3.2,25.0,663.0,760.8,581.06
2018,9,18,14,45,867.0,87.0,3.25,24.8,623.0,714.9,550.71
2018,9,18,15,0,853.0,85.0,3.3,24.6,583.0,667.49,518.71
2018,9,18,15,15,834.0,82.5,3.3,24.6,537.5,617.33,481.35
2018,9,18,15,30,815.0,80.0,3.3,24.6,492.0,564.18,440.83
2018,9,18,15,45,789.5,76.5,3.4,23.7,443.0,506.3,397.18
2018,9,18,16,0,764.0,73.0,3.5,22.8,394.0,449.19,352.34
2018,9,18,16,15,726.5,69.5,3.5,22.05,342.5,388.05,302.3
2018,9,18,16,30,689.0,66.0,3.5,21.3,291.0,329.63,252.75
2018,9,18,16,45,632.5,60.5,3.5,20.55,239.0,266.37,198.38
2018,9,18,17,0,576.0,55.0,3.5,19.8,187.0,208.58,147.81
2018,9,18,17,15,484.5,47.5,3.35,18.95,138.5,147.76,96.71
2018,9,18,17,30,393.0,40.0,3.2,18.1,90.0,97.41,56.32
2018,9,18,17,45,246.0,27.0,3.1,17.2,53.5,47.22,17.27
2018,9,18,18,0,99.0,14.0,3.0,16.3,17.0,15.94,0.0
2018,9,18,18,15,49.5,7.0,2.9,15.8,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.5,11.0,10.45,0.0
2018,9,19,6,15,188.5,25.0,1.6,13.1,44.0,36.95,6.98
2018,9,19,6,30,317.0,40.0,1.8,13.7,77.0,82.53,47.81
2018,9,19,6,45,413.5,50.5,2.05,14.35,124.0,131.2,86.68
2018,9,19,7,0,510.0,61.0,2.3,15.0,171.0,191.08,136.92
2018,9,19,7,15,572.5,68.0,2.15,15.55,223.0,247.95,186.85
2018,9,19,7,30,635.0,75.0,2.0,16.1,275.0,311.27,241.58
2018,9,19,7,45,678.0,80.0,1.85,16.7,327.0,370.46,291.96
2018,9,19,8,0,721.0,85.0,1.7,17.3,379.0,433.13,343.25
2018,9,19,8,15,751.5,88.5,1.5,18.05,429.0,490.2,387.83
2018,9,19,8,30,782.0,92.0,1.3,18.8,479.0,549.2,431.64
2018,9,19,8,45,804.5,95.0,1.15,19.55,525.5,603.76,470.29
2018,9,19,9,0,827.0,98.0,1.0,20.3,572.0,658.24,506.98
2018,9,19,9,15,842.5,100.5,1.05,21.15,613.0,706.85,539.19
2018,9,19,9,30,858.0,103.0,1.1,22.0,654.0,754.17,568.7
2018,9,19,9,45,869.0,105.5,1.15,22.9,689.0,796.42,594.13
2018,9,19,10,0,880.0,108.0,1.2,23.8,724.0,832.57,615.15
2018,9,19,10,15,888.5,109.0,1.45,24.7,752.0,866.28,636.92
2018,9,19,10,30,897.0,110.0,1.7,25.6,780.0,897.27,656.64
2018,9,19,10,45,902.0,111.5,1.9,26.5,800.5,922.8,672.06
2018,9,19,11,0,907.0,113.0,2.1,27.4,821.0,945.12,685.34
2018,9,19,11,15,910.0,114.0,2.2,27.9,833.5,961.75,695.0
2018,9,19,11,30,913.0,115.0,2.3,28.4,846.0,974.9,702.55
2018,9,19,11,45,913.5,115.5,2.45,28.9,850.5,981.63,706.58
2018,9,19,12,0,914.0,116.0,2.6,29.4,855.0,984.73,708.42
2018,9,19,12,15,913.0,115.5,2.7,29.6,851.0,981.73,706.86
2018,9,19,12,30,912.0,115.0,2.8,29.8,847.0,975.1,703.12
2018,9,19,12,45,908.5,115.0,2.85,30.0,835.0,963.12,695.63
2018,9,19,13,0,905.0,115.0,2.9,30.2,823.0,947.66,686.03
2018,9,19,13,15,899.5,114.0,2.95,30.25,803.0,925.98,672.87
2018,9,19,13,30,894.0,113.0,3.0,30.3,783.0,901.11,657.66
2018,9,19,13,45,886.0,111.0,3.05,30.35,755.0,870.01,638.3
2018,9,19,14,0,878.0,109.0,3.1,30.4,727.0,836.15,617.02
2018,9,19,14,15,866.5,107.0,3.15,30.25,692.5,800.67,594.97
2018,9,19,14,30,855.0,105.0,3.2,30.1,658.0,759.05,568.44
2018,9,19,14,45,839.5,102.5,3.25,29.95,617.5,712.14,537.87
2018,9,19,15,0,824.0,100.0,3.3,29.8,577.0,663.91,504.9
2018,9,19,15,15,803.0,97.0,3.3,29.8,531.0,610.67,466.17
2018,9,19,15,30,782.0,94.0,3.3,29.8,485.0,557.17,426.24
2018,9,19,15,45,752.0,90.0,3.3,29.05,435.0,497.93,382.07
2018,9,19,16,0,722.0,86.0,3.3,28.3,385.0,440.56,337.72
2018,9,19,16,15,680.0,81.0,3.15,27.55,333.0,378.1,287.8
2018,9,19,16,30,638.0,76.0,3.0,26.8,281.0,318.95,239.0
2018,9,19,16,45,577.5,68.5,2.85,26.05,229.0,255.15,185.81
2018,9,19,17,0,517.0,61.0,2.7,25.3,177.0,197.54,137.07
2018,9,19,17,15,423.5,51.5,2.45,24.1,129.5,138.03,88.87
2018,9,19,17,30,330.0,42.0,2.2,22.9,82.0,89.3,51.1
2018,9,19,17,45,203.0,27.5,2.0,21.65,48.5,42.7,13.03
2018,9,19,18,0,76.0,13.0,1.8,20.4,15.0,14.18,0.0
2018,9,19,18,15,38.0,6.5,1.7,19.8,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.25,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.4,11.0,10.5,0.0
2018,9,20,6,15,208.5,24.0,1.2,15.4,44.0,37.5,4.35
2018,9,20,6,30,347.0,38.0,1.3,16.4,77.0,84.08,47.06
2018,9,20,6,45,433.5,47.5,1.45,17.4,122.5,131.55,84.92
2018,9,20,7,0,520.0,57.0,1.6,18.4,168.0,189.02,132.76
2018,9,20,7,15,591.0,64.0,1.65,19.2,222.5,248.89,184.09
2018,9,20,7,30,662.0,71.0,1.7,20.0,277.0,316.17,240.97
2018,9,20,7,45,703.0,76.0,1.75,20.8,329.5,375.91,291.17
2018,9,20,8,0,744.0,81.0,1.8,21.6,382.0,438.4,341.86
2018,9,20,8,15,773.0,84.5,1.8,22.45,432.0,496.31,387.12
2018,9,20,8,30,802.0,88.0,1.8,23.3,482.0,555.41,431.49
2018,9,20,8,45,823.0,91.0,1.8,24.1,528.5,609.88,470.9
2018,9,20,9,0,844.0,94.0,1.8,24.9,575.0,664.09,508.7
2018,9,20,9,15,860.5,96.0,1.8,25.7,616.5,713.48,541.03
2018,9,20,9,30,877.0,98.0,1.8,26.5,658.0,758.37,568.51
2018,9,20,9,45,890.0,99.0,1.8,27.3,693.5,800.81,593.81
2018,9,20,10,0,903.0,100.0,1.8,28.1,729.0,841.17,617.26
2018,9,20,10,15,911.0,101.5,1.85,28.75,757.5,875.56,637.32
2018,9,20,10,30,919.0,103.0,1.9,29.4,786.0,907.13,655.41
2018,9,20,10,45,924.5,104.0,1.9,30.1,806.5,932.95,669.04
2018,9,20,11,0,930.0,105.0,1.9,30.8,827.0,955.5,680.57
2018,9,20,11,15,933.0,106.0,1.95,31.25,840.0,972.36,689.79
2018,9,20,11,30,936.0,107.0,2.0,31.7,853.0,985.66,696.9
2018,9,20,11,45,937.0,107.0,2.0,32.15,857.5,992.37,699.45
2018,9,20,12,0,938.0,107.0,2.0,32.6,862.0,995.36,699.89
2018,9,20,12,15,937.5,106.0,2.05,32.8,857.5,992.15,697.93
2018,9,20,12,30,937.0,105.0,2.1,33.0,853.0,985.22,693.84
2018,9,20,12,45,934.0,104.5,2.1,33.2,840.5,972.85,685.96
2018,9,20,13,0,931.0,104.0,2.1,33.4,828.0,956.89,676.01
2018,9,20,13,15,925.0,102.5,2.15,33.4,807.0,933.71,662.66
2018,9,20,13,30,919.0,101.0,2.2,33.4,786.0,907.27,647.26
2018,9,20,13,45,911.0,100.0,2.2,33.45,758.0,876.57,628.51
2018,9,20,14,0,903.0,99.0,2.2,33.5,730.0,843.02,607.88
2018,9,20,14,15,892.5,97.0,2.25,33.35,695.5,803.81,584.25
2018,9,20,14,30,882.0,95.0,2.3,33.2,661.0,762.32,558.8
2018,9,20,14,45,867.5,92.5,2.3,33.1,620.0,715.44,528.89
2018,9,20,15,0,853.0,90.0,2.3,33.0,579.0,669.65,498.65
2018,9,20,15,15,833.5,87.0,2.3,33.0,533.0,616.13,460.79
2018,9,20,15,30,814.0,84.0,2.3,33.0,487.0,562.16,421.54
2018,9,20,15,45,787.0,80.0,2.25,32.4,437.0,503.06,378.15
2018,9,20,16,0,760.0,76.0,2.2,31.8,387.0,444.9,333.89
2018,9,20,16,15,721.5,71.5,1.95,30.8,335.0,382.66,285.11
2018,9,20,16,30,683.0,67.0,1.7,29.8,283.0,323.57,237.14
2018,9,20,16,45,625.0,60.5,1.45,28.8,230.5,259.32,184.39
2018,9,20,17,0,567.0,54.0,1.2,27.8,178.0,200.93,135.62
2018,9,20,17,15,474.5,45.5,1.2,26.5,130.0,140.12,87.08
2018,9,20,17,30,382.0,37.0,1.2,25.2,82.0,89.96,48.6
2018,9,20,17,45,241.0,24.5,1.2,23.9,48.0,41.9,8.4
2018,9,20,18,0,100.0,12.0,1.2,22.6,14.0,13.28,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.25,16.0,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.2,16.0,11.0,10.52,0.0
2018,9,21,6,15,222.0,22.5,1.45,16.95,43.0,36.63,0.97
2018,9,21,6,30,365.0,35.0,1.7,17.9,75.0,83.09,45.01
2018,9,21,6,45,459.0,44.0,1.95,18.85,122.5,132.34,83.99
2018,9,21,7,0,553.0,53.0,2.2,19.8,170.0,192.47,133.8
2018,9,21,7,15,611.0,59.0,2.15,20.55,221.0,249.15,183.09
2018,9,21,7,30,669.0,65.0,2.1,21.3,272.0,311.72,236.62
2018,9,21,7,45,707.5,70.0,2.1,22.05,323.5,370.38,286.15
2018,9,21,8,0,746.0,75.0,2.1,22.8,375.0,432.22,336.46
2018,9,21,8,15,774.0,78.5,2.05,23.75,424.5,489.59,381.17
2018,9,21,8,30,802.0,82.0,2.0,24.7,474.0,548.04,424.83
2018,9,21,8,45,822.0,85.5,2.0,25.6,520.0,602.32,463.98
2018,9,21,9,0,842.0,89.0,2.0,26.5,566.0,656.26,501.45
2018,9,21,9,15,855.5,91.5,1.95,27.35,606.0,703.89,532.11
2018,9,21,9,30,869.0,94.0,1.9,28.2,646.0,746.85,557.85
2018,9,21,9,45,878.0,96.5,1.9,29.0,680.0,787.43,581.95
2018,9,21,10,0,887.0,99.0,1.9,29.8,714.0,825.71,604.09
2018,9,21,10,15,895.0,100.5,1.9,30.3,742.0,859.55,623.74
2018,9,21,10,30,903.0,102.0,1.9,30.8,770.0,890.63,641.43
2018,9,21,10,45,908.5,103.0,1.9,31.35,790.0,916.01,655.22
2018,9,21,11,0,914.0,104.0,1.9,31.9,810.0,938.18,666.96
2018,9,21,11,15,917.0,104.5,1.95,32.15,822.5,954.19,676.21
2018,9,21,11,30,920.0,105.0,2.0,32.4,835.0,966.69,683.42
2018,9,21,11,45,920.5,105.0,2.05,32.7,838.5,972.75,686.59
2018,9,21,12,0,921.0,105.0,2.1,33.0,842.0,975.16,687.66
2018,9,21,12,15,917.0,106.0,2.15,33.05,837.0,970.8,685.36
2018,9,21,12,30,913.0,107.0,2.2,33.1,832.0,962.82,680.98
2018,9,21,12,45,907.5,107.5,2.3,33.15,819.0,949.4,673.76
2018,9,21,13,0,902.0,108.0,2.4,33.2,806.0,932.55,664.44
2018,9,21,13,15,896.5,107.0,2.45,33.1,786.0,910.79,651.96
2018,9,21,13,30,891.0,106.0,2.5,33.0,766.0,885.85,637.44
2018,9,21,13,45,883.0,104.5,2.55,32.85,738.5,855.25,619.3
2018,9,21,14,0,875.0,103.0,2.6,32.7,711.0,821.91,599.24
2018,9,21,14,15,864.0,101.0,2.65,32.4,676.5,783.15,575.7
2018,9,21,14,30,853.0,99.0,2.7,32.1,642.0,745.54,552.63
2018,9,21,14,45,837.5,97.0,2.7,31.85,602.0,699.25,522.84
2018,9,21,15,0,822.0,95.0,2.7,31.6,562.0,651.64,490.58
2018,9,21,15,15,801.5,91.5,2.7,31.6,516.5,598.32,452.22
2018,9,21,15,30,781.0,88.0,2.7,31.6,471.0,544.73,412.61
2018,9,21,15,45,752.5,83.5,2.75,30.65,421.5,485.96,369.57
2018,9,21,16,0,724.0,79.0,2.8,29.7,372.0,428.37,325.66
2018,9,21,16,15,684.0,74.5,2.7,28.8,321.0,367.92,277.62
2018,9,21,16,30,644.0,70.0,2.6,27.9,270.0,310.12,230.08
2018,9,21,16,45,584.5,62.5,2.55,27.05,218.5,246.76,177.44
2018,9,21,17,0,525.0,55.0,2.5,26.2,167.0,189.49,129.14
2018,9,21,17,15,430.5,45.5,2.25,24.95,120.5,130.09,81.35
2018,9,21,17,30,336.0,36.0,2.0,23.7,74.0,81.64,44.01
2018,9,21,17,45,202.0,22.5,1.75,22.45,42.0,36.09,2.57
2018,9,21,18,0,68.0,9.0,1.5,21.2,10.0,9.63,0.0
2018,9,21,18,15,34.0,4.5,1.5,20.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.5,1.25,12.95,5.0,0.0,0.0
2018,9,22,6,0,60.0,9.0,1.3,13.1,10.0,9.33,0.0
2018,9,22,6,15,192.5,22.5,1.4,13.75,40.5,34.47,0.0
2018,9,22,6,30,325.0,36.0,1.5,14.4,71.0,78.84,43.66
2018,9,22,6,45,333.5,43.0,1.6,15.05,96.0,108.0,70.26
2018,9,22,7,0,342.0,50.0,1.7,15.7,121.0,137.92,98.1
2018,9,22,7,15,171.5,70.5,1.65,16.55,106.0,124.69,94.76
2018,9,22,7,30,1.0,91.0,1.6,17.4,91.0,89.07,69.17
2018,9,22,7,45,69.0,118.5,1.55,18.3,146.0,146.47,115.79
2018,9,22,8,0,137.0,146.0,1.5,19.2,201.0,213.23,169.38
2018,9,22,8,15,452.5,118.5,1.45,20.2,332.5,362.97,288.18
2018,9,22,8,30,768.0,91.0,1.4,21.2,464.0,537.37,420.65
2018,9,22,8,45,800.5,92.0,1.35,22.2,513.0,595.04,460.98
2018,9,22,9,0,833.0,93.0,1.3,23.2,562.0,653.5,501.14
2018,9,22,9,15,847.0,96.0,1.35,24.15,602.5,701.6,532.74
2018,9,22,9,30,861.0,99.0,1.4,25.1,643.0,748.26,561.55
2018,9,22,9,45,870.5,101.5,1.4,26.05,677.0,785.6,583.0
2018,9,22,10,0,880.0,104.0,1.4,27.0,711.0,823.95,604.8
2018,9,22,10,15,888.5,105.5,1.5,27.8,739.0,857.93,624.89
2018,9,22,10,30,897.0,107.0,1.6,28.6,767.0,889.19,643.07
2018,9,22,10,45,904.0,107.5,1.7,29.35,788.0,915.14,657.88
2018,9,22,11,0,911.0,108.0,1.8,30.1,809.0,937.95,670.7
2018,9,22,11,15,915.0,108.5,1.9,30.5,822.0,954.74,680.67
2018,9,22,11,30,919.0,109.0,2.0,30.9,835.0,968.05,688.58
2018,9,22,11,45,920.0,109.5,2.1,31.25,839.5,975.02,692.75
2018,9,22,12,0,921.0,110.0,2.2,31.6,844.0,978.34,694.79
2018,9,22,12,15,923.0,108.5,2.3,31.65,840.5,976.76,694.71
2018,9,22,12,30,925.0,107.0,2.4,31.7,837.0,971.5,692.45
2018,9,22,12,45,925.5,104.5,2.5,31.75,825.5,960.11,686.39
2018,9,22,13,0,926.0,102.0,2.6,31.8,814.0,945.1,678.1
2018,9,22,13,15,920.0,101.0,2.65,31.6,793.5,922.41,665.18
2018,9,22,13,30,914.0,100.0,2.7,31.4,773.0,896.47,650.16
2018,9,22,13,45,905.0,99.0,2.8,31.25,744.5,864.96,631.61
2018,9,22,14,0,896.0,98.0,2.9,31.1,716.0,830.68,611.03
2018,9,22,14,15,884.0,96.0,2.95,30.75,680.5,790.45,586.35
2018,9,22,14,30,872.0,94.0,3.0,30.4,645.0,748.08,559.86
2018,9,22,14,45,857.0,91.5,3.05,30.1,604.5,704.09,531.69
2018,9,22,15,0,842.0,89.0,3.1,29.8,564.0,655.5,498.72
2018,9,22,15,15,821.5,86.0,3.1,29.8,518.0,601.88,459.57
2018,9,22,15,30,801.0,83.0,3.1,29.8,472.0,547.94,419.12
2018,9,22,15,45,774.0,79.0,3.05,28.85,422.5,489.58,375.51
2018,9,22,16,0,747.0,75.0,3.0,27.9,373.0,432.21,330.96
2018,9,22,16,15,707.5,70.5,2.9,27.1,321.5,370.47,281.22
2018,9,22,16,30,668.0,66.0,2.8,26.3,270.0,312.08,232.51
2018,9,22,16,45,608.0,59.5,2.7,25.5,218.5,248.49,179.0
2018,9,22,17,0,548.0,53.0,2.6,24.7,167.0,191.01,129.98
2018,9,22,17,15,449.5,44.5,2.35,23.55,120.0,130.92,81.39
2018,9,22,17,30,351.0,36.0,2.1,22.4,73.0,82.21,43.61
2018,9,22,17,45,210.0,22.5,1.9,21.3,41.5,35.66,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.2,10.0,9.41,0.0
2018,9,22,18,15,34.5,4.5,1.75,19.65,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.0,13.75,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.1,13.9,9.0,9.31,0.0
2018,9,23,6,15,202.5,22.0,2.3,14.5,40.0,34.37,0.0
2018,9,23,6,30,341.0,35.0,2.5,15.1,71.0,79.54,43.12
2018,9,23,6,45,441.5,44.0,2.7,15.75,117.5,128.35,82.23
2018,9,23,7,0,542.0,53.0,2.9,16.4,164.0,188.78,132.77
2018,9,23,7,15,604.0,59.0,2.9,17.1,215.5,245.86,183.14
2018,9,23,7,30,666.0,65.0,2.9,17.8,267.0,309.27,238.41
2018,9,23,7,45,707.5,69.0,2.9,18.5,318.5,367.75,288.96
2018,9,23,8,0,749.0,73.0,2.9,19.2,370.0,429.76,340.72
2018,9,23,8,15,777.0,77.0,2.85,19.9,419.5,487.65,387.47
2018,9,23,8,30,805.0,81.0,2.8,20.6,469.0,546.62,433.29
2018,9,23,8,45,825.5,83.5,2.75,21.35,514.5,600.11,473.29
2018,9,23,9,0,846.0,86.0,2.7,22.1,560.0,653.27,511.61
2018,9,23,9,15,860.5,88.5,2.7,22.8,600.5,698.74,542.5
2018,9,23,9,30,875.0,91.0,2.7,23.5,641.0,745.31,572.59
2018,9,23,9,45,885.5,93.0,2.65,24.2,675.5,786.56,598.07
2018,9,23,10,0,896.0,95.0,2.6,24.9,710.0,825.56,621.57
2018,9,23,10,15,904.5,96.0,2.6,25.45,737.5,859.36,641.88
2018,9,23,10,30,913.0,97.0,2.6,26.0,765.0,890.37,660.16
2018,9,23,10,45,919.0,97.5,2.6,26.55,785.5,915.68,674.52
2018,9,23,11,0,925.0,98.0,2.6,27.1,806.0,937.76,686.74
2018,9,23,11,15,928.5,98.5,2.65,27.65,818.5,954.19,695.72
2018,9,23,11,30,932.0,99.0,2.7,28.2,831.0,967.08,702.51
2018,9,23,11,45,933.5,98.5,2.7,28.7,835.0,973.41,704.88
2018,9,23,12,0,935.0,98.0,2.7,29.2,839.0,976.05,705.05
2018,9,23,12,15,935.5,97.5,2.8,29.3,835.5,974.04,704.38
2018,9,23,12,30,936.0,97.0,2.9,29.4,832.0,968.31,701.45
2018,9,23,12,45,935.5,95.0,3.0,29.5,820.0,956.35,694.58
2018,9,23,13,0,935.0,93.0,3.1,29.6,808.0,940.74,685.43
2018,9,23,13,15,930.0,92.0,3.15,29.4,788.0,918.71,672.58
2018,9,23,13,30,925.0,91.0,3.2,29.2,768.0,893.36,657.54
2018,9,23,13,45,918.0,89.5,3.3,29.05,740.0,862.64,639.01
2018,9,23,14,0,911.0,88.0,3.4,28.9,712.0,829.01,618.35
2018,9,23,14,15,900.5,86.5,3.4,28.55,677.5,789.97,593.72
2018,9,23,14,30,890.0,85.0,3.4,28.2,643.0,748.65,567.24
2018,9,23,14,45,876.0,82.5,3.4,27.85,602.5,701.77,536.45
2018,9,23,15,0,862.0,80.0,3.4,27.5,562.0,653.39,503.35
2018,9,23,15,15,842.5,77.5,3.4,27.5,516.0,602.56,465.5
2018,9,23,15,30,823.0,75.0,3.4,27.5,470.0,548.83,424.52
2018,9,23,15,45,796.0,71.5,3.25,26.5,420.5,490.03,379.75
2018,9,23,16,0,769.0,68.0,3.1,25.5,371.0,432.18,334.03
2018,9,23,16,15,730.5,63.5,2.95,24.8,319.0,369.86,282.91
2018,9,23,16,30,692.0,59.0,2.8,24.1,267.0,310.43,232.5
2018,9,23,16,45,632.5,53.5,2.7,23.35,215.5,246.98,178.31
2018,9,23,17,0,573.0,48.0,2.6,22.6,164.0,189.73,128.79
2018,9,23,17,15,474.5,40.5,2.3,21.5,117.5,129.65,79.71
2018,9,23,17,30,376.0,33.0,2.0,20.4,71.0,80.92,41.39
2018,9,23,17,45,225.5,21.0,1.7,19.35,40.0,34.17,0.0
2018,9,23,18,0,75.0,9.0,1.4,18.3,9.0,9.22,0.0
2018,9,23,18,15,37.5,4.5,1.45,17.75,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.35,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.5,9.0,9.34,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,34.79,0.0
2018,9,24,6,30,383.0,33.0,1.0,13.9,72.0,82.39,43.47
2018,9,24,6,45,486.5,41.0,1.05,14.6,120.0,133.03,84.22
2018,9,24,7,0,590.0,49.0,1.1,15.3,168.0,195.61,136.42
2018,9,24,7,15,651.5,54.5,1.05,16.15,221.0,254.4,187.89
2018,9,24,7,30,713.0,60.0,1.0,17.0,274.0,319.63,243.85
2018,9,24,7,45,753.5,63.5,0.95,17.8,326.5,379.94,294.7
2018,9,24,8,0,794.0,67.0,0.9,18.6,379.0,443.26,345.81
2018,9,24,8,15,821.0,70.5,0.75,19.75,429.5,502.29,390.28
2018,9,24,8,30,848.0,74.0,0.6,20.9,480.0,562.19,432.75
2018,9,24,8,45,867.5,76.0,0.5,22.05,526.0,614.24,467.8
2018,9,24,9,0,887.0,78.0,0.4,23.2,572.0,667.62,501.86
2018,9,24,9,15,900.0,80.5,0.4,24.3,613.0,716.18,531.08
2018,9,24,9,30,913.0,83.0,0.4,25.4,654.0,763.07,557.86
2018,9,24,9,45,921.5,85.5,0.4,26.5,688.5,804.56,580.47
2018,9,24,10,0,930.0,88.0,0.4,27.6,723.0,843.56,601.04
2018,9,24,10,15,937.0,89.5,0.4,28.3,751.0,877.53,619.05
2018,9,24,10,30,944.0,91.0,0.4,29.0,779.0,908.52,635.03
2018,9,24,10,45,948.5,91.5,0.45,29.7,798.5,933.08,648.02
2018,9,24,11,0,953.0,92.0,0.5,30.4,818.0,954.23,659.03
2018,9,24,11,15,955.0,92.5,0.55,30.75,829.5,969.59,667.59
2018,9,24,11,30,957.0,93.0,0.6,31.1,841.0,981.26,674.13
2018,9,24,11,45,958.0,93.0,0.65,31.45,845.0,987.73,677.73
2018,9,24,12,0,959.0,93.0,0.7,31.8,849.0,990.4,679.26
2018,9,24,12,15,956.5,94.0,0.75,32.0,844.5,987.13,677.84
2018,9,24,12,30,954.0,95.0,0.8,32.2,840.0,980.08,674.35
2018,9,24,12,45,949.0,95.5,0.9,32.35,827.0,966.5,668.15
2018,9,24,13,0,944.0,96.0,1.0,32.5,814.0,949.34,659.79
2018,9,24,13,15,938.5,95.0,1.1,32.45,793.0,926.63,648.49
2018,9,24,13,30,933.0,94.0,1.2,32.4,772.0,900.61,635.0
2018,9,24,13,45,925.0,93.0,1.35,32.4,744.0,869.34,618.51
2018,9,24,14,0,917.0,92.0,1.5,32.4,716.0,835.21,599.76
2018,9,24,14,15,905.0,90.0,1.6,32.15,680.0,794.24,576.17
2018,9,24,14,30,893.0,88.0,1.7,31.9,644.0,751.09,550.62
2018,9,24,14,45,876.0,86.0,1.8,31.65,602.0,702.55,520.81
2018,9,24,15,0,859.0,84.0,1.9,31.4,560.0,655.25,489.99
2018,9,24,15,15,838.5,81.0,1.9,31.4,513.5,600.94,451.3
2018,9,24,15,30,818.0,78.0,1.9,31.4,467.0,546.29,411.22
2018,9,24,15,45,788.5,75.0,2.1,30.5,417.0,487.04,368.47
2018,9,24,16,0,759.0,72.0,2.3,29.6,367.0,428.98,324.48
2018,9,24,16,15,716.0,67.5,2.35,28.6,314.5,365.45,274.28
2018,9,24,16,30,673.0,63.0,2.4,27.6,262.0,305.64,225.12
2018,9,24,16,45,606.5,57.0,2.45,26.6,209.5,240.85,171.28
2018,9,24,17,0,540.0,51.0,2.5,25.6,157.0,182.92,122.5
2018,9,24,17,15,435.0,41.5,2.5,24.3,110.5,121.93,73.96
2018,9,24,17,30,330.0,32.0,2.5,23.0,64.0,73.15,36.15
2018,9,24,17,45,187.5,19.0,2.45,21.65,35.0,29.01,0.0
2018,9,24,18,0,45.0,6.0,2.4,20.3,6.0,5.9,0.0
2018,9,24,18,15,22.5,3.0,2.35,19.6,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.1,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.3,7.0,7.2,0.0
2018,9,25,6,15,207.5,20.0,0.8,14.0,37.5,32.2,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.7,68.0,79.28,41.41
2018,9,25,6,45,421.5,42.0,0.8,15.35,107.5,121.93,77.39
2018,9,25,7,0,483.0,51.0,0.8,16.0,147.0,171.62,119.93
2018,9,25,7,15,437.0,71.5,0.8,16.8,177.5,208.05,155.24
2018,9,25,7,30,391.0,92.0,0.8,17.6,208.0,237.34,183.1
2018,9,25,7,45,578.0,81.0,0.75,18.35,288.0,326.43,254.03
2018,9,25,8,0,765.0,70.0,0.7,19.1,368.0,432.1,336.16
2018,9,25,8,15,792.5,73.5,0.75,20.15,417.5,489.85,380.55
2018,9,25,8,30,820.0,77.0,0.8,21.2,467.0,548.56,424.22
2018,9,25,8,45,839.0,79.5,0.85,22.3,512.0,601.65,462.05
2018,9,25,9,0,858.0,82.0,0.9,23.4,557.0,651.7,496.44
2018,9,25,9,15,871.5,84.5,0.95,24.25,597.0,699.33,527.35
2018,9,25,9,30,885.0,87.0,1.0,25.1,637.0,745.4,555.71
2018,9,25,9,45,895.0,89.0,1.05,25.95,671.5,786.43,580.18
2018,9,25,10,0,905.0,91.0,1.1,26.8,706.0,825.16,602.8
2018,9,25,10,15,912.5,92.0,1.15,27.45,733.0,858.19,621.93
2018,9,25,10,30,920.0,93.0,1.2,28.1,760.0,888.36,639.12
2018,9,25,10,45,925.0,94.0,1.25,28.75,780.0,913.3,652.92
2018,9,25,11,0,930.0,95.0,1.3,29.4,800.0,934.94,664.67
2018,9,25,11,15,933.0,95.5,1.3,29.9,812.0,950.8,672.51
2018,9,25,11,30,936.0,96.0,1.3,30.4,824.0,963.09,678.26
2018,9,25,11,45,936.5,96.5,1.3,30.9,828.0,969.43,680.47
2018,9,25,12,0,937.0,97.0,1.3,31.4,832.0,972.06,680.58
2018,9,25,12,15,935.5,97.5,1.35,31.6,827.5,969.12,679.03
2018,9,25,12,30,934.0,98.0,1.4,31.8,823.0,962.49,675.38
2018,9,25,12,45,929.5,98.0,1.45,32.05,810.0,948.94,667.45
2018,9,25,13,0,925.0,98.0,1.5,32.3,797.0,931.88,657.47
2018,9,25,13,15,919.5,97.0,1.55,32.3,776.5,909.45,644.84
2018,9,25,13,30,914.0,96.0,1.6,32.3,756.0,883.78,630.16
2018,9,25,13,45,906.0,94.5,1.65,32.35,728.0,852.4,611.63
2018,9,25,14,0,898.0,93.0,1.7,32.4,700.0,818.21,591.15
2018,9,25,14,15,886.5,91.5,1.8,32.25,665.0,778.76,567.87
2018,9,25,14,30,875.0,90.0,1.9,32.1,630.0,737.14,542.71
2018,9,25,14,45,859.5,87.5,1.95,31.95,589.0,689.78,512.76
2018,9,25,15,0,844.0,85.0,2.0,31.8,548.0,643.62,481.7
2018,9,25,15,15,823.0,82.0,2.0,31.8,502.0,589.69,443.09
2018,9,25,15,30,802.0,79.0,2.0,31.8,456.0,535.52,403.19
2018,9,25,15,45,773.0,75.5,2.15,31.0,406.5,476.83,360.34
2018,9,25,16,0,744.0,72.0,2.3,30.2,357.0,419.34,316.41
2018,9,25,16,15,702.5,67.0,2.25,29.2,305.5,356.82,266.8
2018,9,25,16,30,661.0,62.0,2.2,28.2,254.0,297.92,218.28
2018,9,25,16,45,597.0,56.0,2.2,27.2,203.0,234.78,165.8
2018,9,25,17,0,533.0,50.0,2.2,26.2,152.0,178.23,118.24
2018,9,25,17,15,429.0,40.5,2.0,24.8,106.5,118.23,70.74
2018,9,25,17,30,325.0,31.0,1.8,23.4,61.0,70.35,33.23
2018,9,25,17,45,184.5,18.5,1.6,22.05,33.0,28.04,0.0
2018,9,25,18,0,44.0,6.0,1.4,20.7,5.0,0.0,0.0
2018,9,25,18,15,22.0,3.0,1.3,20.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.55,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.7,6.0,5.9,0.0
2018,9,26,6,15,169.5,18.0,0.95,14.35,32.0,27.66,0.0
2018,9,26,6,30,293.0,30.0,1.1,15.0,58.0,68.03,34.93
2018,9,26,6,45,163.0,34.5,1.25,15.7,51.5,66.73,42.79
2018,9,26,7,0,33.0,39.0,1.4,16.4,45.0,45.94,31.82
2018,9,26,7,15,19.0,48.5,1.3,17.15,52.0,53.11,38.71
2018,9,26,7,30,5.0,58.0,1.2,17.9,59.0,57.8,43.02
2018,9,26,7,45,2.5,50.0,1.1,18.65,50.5,49.31,35.84
2018,9,26,8,0,0.0,42.0,1.0,19.4,42.0,40.56,28.38
2018,9,26,8,15,8.5,97.5,0.95,20.5,101.5,99.04,76.3
2018,9,26,8,30,17.0,153.0,0.9,21.6,161.0,159.7,124.3
2018,9,26,8,45,158.0,183.5,0.9,22.7,270.0,285.52,223.41
2018,9,26,9,0,299.0,214.0,0.9,23.8,379.0,422.07,325.66
2018,9,26,9,15,501.0,179.0,0.85,24.75,479.0,544.03,414.47
2018,9,26,9,30,703.0,144.0,0.8,25.7,579.0,677.58,507.06
2018,9,26,9,45,752.0,135.5,0.75,26.7,623.5,731.32,538.93
2018,9,26,10,0,801.0,127.0,0.7,27.7,668.0,783.53,568.72
2018,9,26,10,15,824.0,124.0,0.7,28.55,700.0,822.42,590.24
2018,9,26,10,30,847.0,121.0,0.7,29.4,732.0,859.47,610.36
2018,9,26,10,45,812.5,140.0,0.7,30.3,738.5,868.05,612.34
2018,9,26,11,0,778.0,159.0,0.7,31.2,745.0,871.92,611.86
2018,9,26,11,15,828.5,139.5,0.75,31.9,772.5,907.46,632.41
2018,9,26,11,30,879.0,120.0,0.8,32.6,800.0,934.89,647.43
2018,9,26,11,45,827.5,143.5,0.8,33.35,786.0,923.66,638.12
2018,9,26,12,0,776.0,167.0,0.8,34.1,772.0,902.69,623.55
2018,9,26,12,15,805.0,153.5,0.85,34.65,778.0,913.15,629.7
2018,9,26,12,30,834.0,140.0,0.9,35.2,784.0,919.91,633.3
2018,9,26,12,45,812.5,147.0,0.9,35.7,766.0,899.35,619.79
2018,9,26,13,0,791.0,154.0,0.9,36.2,748.0,875.98,604.99
2018,9,26,13,15,803.5,144.5,0.9,36.25,734.0,862.21,597.28
2018,9,26,13,30,816.0,135.0,0.9,36.3,720.0,844.82,587.31
2018,9,26,13,45,820.5,127.0,0.95,36.3,696.0,818.83,572.89
2018,9,26,14,0,825.0,119.0,1.0,36.3,672.0,789.62,556.4
2018,9,26,14,15,789.5,121.5,1.0,36.1,629.0,738.15,525.3
2018,9,26,14,30,754.0,124.0,1.0,35.9,586.0,688.23,494.78
2018,9,26,14,45,731.0,119.0,1.0,35.65,542.5,637.11,461.71
2018,9,26,15,0,708.0,114.0,1.0,35.4,499.0,585.65,427.48
2018,9,26,15,15,680.0,110.5,1.0,35.4,454.5,532.79,390.78
2018,9,26,15,30,652.0,107.0,1.0,35.4,410.0,480.68,353.55
2018,9,26,15,45,655.0,96.5,1.3,34.4,372.5,437.82,324.45
2018,9,26,16,0,658.0,86.0,1.6,33.4,335.0,393.27,291.8
2018,9,26,16,15,584.5,81.0,1.6,32.1,278.5,322.61,237.97
2018,9,26,16,30,511.0,76.0,1.6,30.8,222.0,258.88,187.98
2018,9,26,16,45,436.0,66.0,1.65,29.5,172.5,197.07,138.63
2018,9,26,17,0,361.0,56.0,1.7,28.2,123.0,142.36,94.71
2018,9,26,17,15,284.5,43.5,1.85,26.85,86.0,94.72,57.28
2018,9,26,17,30,208.0,31.0,2.0,25.5,49.0,55.95,25.76
2018,9,26,17,45,115.0,17.5,2.15,24.2,26.5,22.92,0.0
2018,9,26,18,0,22.0,4.0,2.3,22.9,4.0,0.0,0.0
2018,9,26,18,15,11.0,2.0,2.25,22.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.2,13.9,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.0,5.0,4.91,0.0
2018,9,27,6,15,125.0,17.5,1.45,14.5,27.5,24.6,0.0
2018,9,27,6,30,219.0,30.0,1.6,15.0,50.0,58.53,30.11
2018,9,27,6,45,116.0,34.0,1.75,15.55,45.5,56.1,35.93
2018,9,27,7,0,13.0,38.0,1.9,16.1,41.0,40.21,27.71
2018,9,27,7,15,6.5,55.0,1.8,16.85,56.5,55.12,40.73
2018,9,27,7,30,0.0,72.0,1.7,17.6,72.0,69.9,53.25
2018,9,27,7,45,1.0,93.0,1.65,18.35,93.5,91.04,70.61
2018,9,27,8,0,2.0,114.0,1.6,19.1,115.0,112.37,87.76
2018,9,27,8,15,17.0,142.5,1.55,20.05,150.5,148.6,116.65
2018,9,27,8,30,32.0,171.0,1.5,21.0,186.0,190.15,149.16
2018,9,27,8,45,90.5,199.5,1.45,22.0,247.5,256.63,201.12
2018,9,27,9,0,149.0,228.0,1.4,23.0,309.0,333.8,259.69
2018,9,27,9,15,284.5,220.5,1.35,23.8,390.0,431.52,333.76
2018,9,27,9,30,420.0,213.0,1.3,24.6,471.0,540.42,413.07
2018,9,27,9,45,539.5,194.0,1.3,25.4,544.5,627.02,474.12
2018,9,27,10,0,659.0,175.0,1.3,26.2,618.0,723.03,539.61
2018,9,27,10,15,617.0,199.5,1.3,26.9,627.0,733.67,542.78
2018,9,27,10,30,575.0,224.0,1.3,27.6,636.0,737.05,541.92
2018,9,27,10,45,671.5,190.5,1.35,28.35,684.5,801.26,584.91
2018,9,27,11,0,768.0,157.0,1.4,29.1,733.0,859.24,620.21
2018,9,27,11,15,813.0,140.5,1.45,29.55,758.5,892.69,640.06
2018,9,27,11,30,858.0,124.0,1.5,30.0,784.0,923.51,658.4
2018,9,27,11,45,833.0,135.5,1.55,30.45,779.0,918.0,653.84
2018,9,27,12,0,808.0,147.0,1.6,30.9,774.0,908.81,647.47
2018,9,27,12,15,737.5,178.0,1.65,31.05,747.5,879.46,629.15
2018,9,27,12,30,667.0,209.0,1.7,31.2,721.0,843.79,606.87
2018,9,27,12,45,720.5,181.5,1.75,31.4,726.5,855.2,614.94
2018,9,27,13,0,774.0,154.0,1.8,31.6,732.0,858.65,617.52
2018,9,27,13,15,766.5,151.5,1.85,31.5,711.0,835.2,603.58
2018,9,27,13,30,759.0,149.0,1.9,31.4,690.0,812.06,590.05
2018,9,27,13,45,697.5,163.5,1.95,31.35,646.0,757.59,555.44
2018,9,27,14,0,636.0,178.0,2.0,31.3,602.0,703.47,519.54
2018,9,27,14,15,635.0,167.0,2.1,30.95,571.5,669.56,498.55
2018,9,27,14,30,634.0,156.0,2.2,30.6,541.0,633.57,475.38
2018,9,27,14,45,630.0,144.5,2.25,30.3,505.5,593.09,448.02
2018,9,27,15,0,626.0,133.0,2.3,30.0,470.0,551.03,418.79
2018,9,27,15,15,656.5,113.5,2.3,30.0,440.0,519.61,396.12
2018,9,27,15,30,687.0,94.0,2.3,30.0,410.0,483.6,369.04
2018,9,27,15,45,646.5,90.5,2.55,28.6,361.5,424.84,325.95
2018,9,27,16,0,606.0,87.0,2.8,27.2,313.0,368.71,282.95
2018,9,27,16,15,571.5,78.5,2.9,26.1,266.5,312.73,237.79
2018,9,27,16,30,537.0,70.0,3.0,25.0,220.0,259.55,193.28
2018,9,27,16,45,488.0,60.0,3.05,23.9,175.0,203.87,146.04
2018,9,27,17,0,439.0,50.0,3.1,22.8,130.0,153.29,102.71
2018,9,27,17,15,337.5,39.5,3.1,21.85,89.0,99.02,59.5
2018,9,27,17,30,236.0,29.0,3.1,20.9,48.0,56.0,23.76
2018,9,27,17,45,126.0,15.5,3.15,19.9,25.0,21.06,0.0
2018,9,27,18,0,16.0,2.0,3.2,18.9,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.15,18.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.05,14.1,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.1,14.2,2.0,0.0,0.0
2018,9,28,6,15,5.5,6.5,2.15,14.5,6.5,6.71,0.0
2018,9,28,6,30,0.0,11.0,2.2,14.8,11.0,10.6,2.26
2018,9,28,6,45,0.0,15.5,2.3,15.1,15.5,14.95,6.73
2018,9,28,7,0,0.0,20.0,2.4,15.4,20.0,19.29,10.64
2018,9,28,7,15,0.0,21.5,2.4,15.75,21.5,20.74,11.99
2018,9,28,7,30,0.0,23.0,2.4,16.1,23.0,22.19,13.26
2018,9,28,7,45,0.0,21.5,2.35,16.45,21.5,20.74,12.01
2018,9,28,8,0,0.0,20.0,2.3,16.8,20.0,19.3,10.73
