Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,8,30,822.0,61.0,2.8,21.9,416.0,512.49,405.64
2018,10,8,8,45,841.5,63.5,2.9,22.45,459.5,564.34,446.02
2018,10,8,9,0,861.0,66.0,3.0,23.0,503.0,615.67,484.77
2018,10,8,9,15,875.5,67.5,3.0,23.6,541.5,661.72,517.64
2018,10,8,9,30,890.0,69.0,3.0,24.2,580.0,706.24,547.12
2018,10,8,9,45,900.0,70.5,3.0,24.75,612.5,745.64,572.56
2018,10,8,10,0,910.0,72.0,3.0,25.3,645.0,782.67,596.01
2018,10,8,10,15,917.0,73.0,3.05,25.75,670.5,814.19,615.89
2018,10,8,10,30,924.0,74.0,3.1,26.2,696.0,842.77,633.66
2018,10,8,10,45,928.5,75.0,3.15,26.65,714.5,866.16,647.85
2018,10,8,11,0,933.0,76.0,3.2,27.1,733.0,886.21,659.8
2018,10,8,11,15,935.5,76.5,3.2,27.35,743.5,900.51,668.17
2018,10,8,11,30,938.0,77.0,3.2,27.6,754.0,911.23,674.26
2018,10,8,11,45,938.5,77.0,3.2,27.9,756.5,915.97,676.37
2018,10,8,12,0,939.0,77.0,3.2,28.2,759.0,917.0,676.19
2018,10,8,12,15,937.0,77.5,3.2,28.3,754.0,912.69,673.17
2018,10,8,12,30,935.0,78.0,3.2,28.4,749.0,904.72,667.88
2018,10,8,12,45,931.0,77.5,3.2,28.55,735.0,890.28,658.29
2018,10,8,13,0,927.0,77.0,3.2,28.7,721.0,872.37,646.52
2018,10,8,13,15,921.0,76.5,3.15,28.7,700.0,849.41,631.53
2018,10,8,13,30,915.0,76.0,3.1,28.7,679.0,823.28,614.46
2018,10,8,13,45,906.0,74.5,3.05,28.7,650.5,790.68,592.97
2018,10,8,14,0,897.0,73.0,3.0,28.7,622.0,755.41,569.58
2018,10,8,14,15,884.5,71.5,2.95,28.55,587.0,715.16,542.9
2018,10,8,14,30,872.0,70.0,2.9,28.4,552.0,672.91,514.55
2018,10,8,14,45,854.5,68.5,2.85,28.25,511.5,625.72,481.22
2018,10,8,15,0,837.0,67.0,2.8,28.1,471.0,577.46,445.34
2018,10,8,15,15,813.5,64.0,2.8,28.1,425.5,523.44,404.11
2018,10,8,15,30,790.0,61.0,2.8,28.1,380.0,471.39,363.06
2018,10,8,15,45,756.0,58.5,2.55,27.55,332.0,413.39,316.51
2018,10,8,16,0,722.0,56.0,2.3,27.0,284.0,357.21,269.94
2018,10,8,16,15,670.0,51.0,2.0,26.1,234.0,294.22,217.35
2018,10,8,16,30,618.0,46.0,1.7,25.2,184.0,235.78,167.3
2018,10,8,16,45,534.0,40.0,1.35,24.25,137.0,174.17,115.59
2018,10,8,17,0,450.0,34.0,1.0,23.3,90.0,121.16,71.77
2018,10,8,17,15,297.0,24.0,1.0,22.55,54.0,63.76,23.53
2018,10,8,17,30,144.0,14.0,1.0,21.8,18.0,23.08,0.0
2018,10,8,17,45,72.0,7.0,1.0,21.0,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,107.0,11.5,1.1,14.35,17.5,16.26,0.0
2018,10,9,6,30,214.0,23.0,1.2,15.1,35.0,46.51,0.0
2018,10,9,6,45,327.0,33.0,1.3,15.8,73.5,91.16,53.06
2018,10,9,7,0,440.0,43.0,1.4,16.5,112.0,146.02,98.03
2018,10,9,7,15,536.0,48.5,1.3,17.15,162.5,204.14,147.26
2018,10,9,7,30,632.0,54.0,1.2,17.8,213.0,272.35,205.11
2018,10,9,7,45,657.5,61.5,1.15,18.45,258.0,325.2,251.21
2018,10,9,8,0,683.0,69.0,1.1,19.1,303.0,379.62,296.85
2018,10,9,8,15,739.5,68.5,1.05,19.95,356.0,440.96,345.66
2018,10,9,8,30,796.0,68.0,1.0,20.8,409.0,506.78,395.84
2018,10,9,8,45,819.5,70.0,0.95,21.65,453.0,559.43,434.24
2018,10,9,9,0,843.0,72.0,0.9,22.5,497.0,609.29,469.19
2018,10,9,9,15,856.5,75.0,0.85,23.45,535.5,655.52,499.83
2018,10,9,9,30,870.0,78.0,0.8,24.4,574.0,700.2,526.57
2018,10,9,9,45,879.0,80.5,0.75,25.3,606.0,739.19,548.77
2018,10,9,10,0,888.0,83.0,0.7,26.2,638.0,775.84,568.9
2018,10,9,10,15,897.0,84.0,0.8,26.7,664.5,808.25,589.09
2018,10,9,10,30,906.0,85.0,0.9,27.2,691.0,837.91,607.43
2018,10,9,10,45,883.0,97.0,1.0,27.75,701.0,850.01,614.34
2018,10,9,11,0,860.0,109.0,1.1,28.3,711.0,862.84,621.98
2018,10,9,11,15,825.5,125.5,1.3,28.55,710.0,861.92,622.91
2018,10,9,11,30,791.0,142.0,1.5,28.8,709.0,856.72,621.09
2018,10,9,11,45,784.5,145.0,1.7,29.05,709.5,857.88,623.33
2018,10,9,12,0,778.0,148.0,1.9,29.3,710.0,855.82,623.33
2018,10,9,12,15,697.5,178.0,2.05,29.25,679.0,818.91,600.55
2018,10,9,12,30,617.0,208.0,2.2,29.2,648.0,775.59,572.42
2018,10,9,12,45,626.0,200.5,2.4,29.15,639.5,768.07,569.68
2018,10,9,13,0,635.0,193.0,2.6,29.1,631.0,757.76,564.6
2018,10,9,13,15,607.0,195.5,2.8,28.85,604.0,724.68,543.31
2018,10,9,13,30,579.0,198.0,3.0,28.6,577.0,687.39,518.85
2018,10,9,13,45,651.0,163.5,3.15,28.3,572.5,693.78,526.9
2018,10,9,14,0,723.0,129.0,3.3,28.0,568.0,690.06,527.28
2018,10,9,14,15,777.0,108.0,3.45,27.55,555.0,679.11,522.02
2018,10,9,14,30,831.0,87.0,3.6,27.1,542.0,664.04,513.62
2018,10,9,14,45,816.5,83.0,3.7,26.6,502.0,617.3,480.23
2018,10,9,15,0,802.0,79.0,3.8,26.1,462.0,569.36,445.02
2018,10,9,15,15,775.5,76.0,3.8,26.1,416.5,514.98,402.69
2018,10,9,15,30,749.0,73.0,3.8,26.1,371.0,461.05,359.53
2018,10,9,15,45,712.0,69.0,3.75,24.9,323.0,402.1,312.7
2018,10,9,16,0,675.0,65.0,3.7,23.7,275.0,346.12,266.45
2018,10,9,16,15,620.0,59.0,3.5,22.9,225.5,283.64,213.39
2018,10,9,16,30,565.0,53.0,3.3,22.1,176.0,226.15,163.44
2018,10,9,16,45,467.0,45.5,3.05,21.3,129.0,162.4,109.9
2018,10,9,17,0,369.0,38.0,2.8,20.5,82.0,109.33,66.23
2018,10,9,17,15,215.0,25.0,2.7,19.7,47.5,53.54,17.1
2018,10,9,17,30,61.0,12.0,2.6,18.9,13.0,15.55,0.0
2018,10,9,17,45,30.5,6.0,2.45,18.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,76.0,12.5,0.75,13.1,16.5,15.73,0.0
2018,10,10,6,30,152.0,25.0,0.9,13.5,33.0,41.58,0.0
2018,10,10,6,45,277.0,37.5,1.0,13.85,72.0,87.06,51.78
2018,10,10,7,0,402.0,50.0,1.1,14.2,111.0,144.19,98.47
2018,10,10,7,15,484.0,57.0,1.05,14.6,158.0,198.0,144.75
2018,10,10,7,30,566.0,64.0,1.0,15.0,205.0,260.3,198.39
2018,10,10,7,45,620.5,69.5,0.95,15.4,254.5,318.56,248.64
2018,10,10,8,0,675.0,75.0,0.9,15.8,304.0,381.47,301.13
2018,10,10,8,15,711.5,78.5,0.85,16.4,351.5,437.67,346.51
2018,10,10,8,30,748.0,82.0,0.8,17.0,399.0,494.79,390.83
2018,10,10,8,45,774.5,84.0,0.75,17.55,442.5,547.04,429.83
2018,10,10,9,0,801.0,86.0,0.7,18.1,486.0,599.49,467.46
2018,10,10,9,15,821.5,87.0,0.8,18.95,525.5,646.74,501.13
2018,10,10,9,30,842.0,88.0,0.9,19.8,565.0,693.02,532.38
2018,10,10,9,45,859.0,88.0,1.0,20.6,598.5,730.72,556.44
2018,10,10,10,0,876.0,88.0,1.1,21.4,632.0,770.01,581.37
2018,10,10,10,15,884.5,89.0,1.1,21.9,657.5,801.61,600.22
2018,10,10,10,30,893.0,90.0,1.1,22.4,683.0,830.47,617.14
2018,10,10,10,45,898.0,90.5,1.05,22.9,701.0,852.94,629.0
2018,10,10,11,0,903.0,91.0,1.0,23.4,719.0,872.19,638.74
2018,10,10,11,15,906.0,91.5,0.85,23.75,729.5,886.4,643.89
2018,10,10,11,30,909.0,92.0,0.7,24.1,740.0,897.14,646.66
2018,10,10,11,45,909.0,92.0,0.6,24.4,742.0,901.18,646.23
2018,10,10,12,0,909.0,92.0,0.5,24.7,744.0,901.63,643.69
2018,10,10,12,15,906.0,92.0,0.55,24.85,737.5,895.87,640.81
2018,10,10,12,30,903.0,92.0,0.6,25.0,731.0,886.58,635.91
2018,10,10,12,45,897.0,92.0,0.7,25.2,717.0,871.27,628.09
2018,10,10,13,0,891.0,92.0,0.8,25.4,703.0,852.66,618.17
2018,10,10,13,15,883.0,92.0,0.95,25.35,681.5,829.23,606.37
2018,10,10,13,30,875.0,92.0,1.1,25.3,660.0,802.86,592.31
2018,10,10,13,45,864.5,90.0,1.25,25.3,631.0,769.58,573.1
2018,10,10,14,0,854.0,88.0,1.4,25.3,602.0,733.86,551.75
2018,10,10,14,15,838.5,86.5,1.6,25.1,566.5,696.35,529.42
2018,10,10,14,30,823.0,85.0,1.8,24.9,531.0,653.48,502.19
2018,10,10,14,45,802.5,83.0,1.95,24.7,490.5,605.51,468.57
2018,10,10,15,0,782.0,81.0,2.1,24.5,450.0,556.84,433.19
2018,10,10,15,15,755.5,77.0,2.1,24.5,405.0,502.34,391.35
2018,10,10,15,30,729.0,73.0,2.1,24.5,360.0,448.37,348.66
2018,10,10,15,45,687.5,69.5,2.4,23.6,312.0,389.85,302.81
2018,10,10,16,0,646.0,66.0,2.7,22.7,264.0,333.3,256.48
2018,10,10,16,15,583.5,60.5,2.75,21.9,215.0,270.54,203.63
2018,10,10,16,30,521.0,55.0,2.8,21.1,166.0,213.61,154.58
2018,10,10,16,45,425.0,46.5,2.85,20.3,121.0,152.1,103.07
2018,10,10,17,0,329.0,38.0,2.9,19.5,76.0,101.1,61.07
2018,10,10,17,15,200.0,24.5,2.85,18.75,44.0,49.85,11.44
2018,10,10,17,30,71.0,11.0,2.8,18.0,12.0,14.96,0.0
2018,10,10,17,45,35.5,5.5,2.8,17.25,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,14.0,9.5,0.7,13.75,10.0,9.96,0.0
2018,10,11,6,30,28.0,19.0,0.8,14.1,20.0,21.82,0.0
2018,10,11,6,45,135.0,39.0,0.85,14.4,57.5,64.28,39.18
2018,10,11,7,0,242.0,59.0,0.9,14.7,95.0,118.26,82.89
2018,10,11,7,15,319.5,73.0,0.85,15.05,139.5,168.34,124.86
2018,10,11,7,30,397.0,87.0,0.8,15.4,184.0,226.85,174.18
2018,10,11,7,45,416.0,99.5,0.75,15.7,221.0,269.49,211.32
2018,10,11,8,0,435.0,112.0,0.7,16.0,258.0,313.47,248.38
2018,10,11,8,15,334.0,140.0,0.65,16.65,262.0,312.22,248.44
2018,10,11,8,30,233.0,168.0,0.6,17.3,266.0,304.96,242.33
2018,10,11,8,45,419.0,154.5,0.5,17.95,353.5,414.45,327.3
2018,10,11,9,0,605.0,141.0,0.4,18.6,441.0,536.76,417.15
2018,10,11,9,15,655.0,138.0,0.55,19.25,486.0,591.95,456.86
2018,10,11,9,30,705.0,135.0,0.7,19.9,531.0,648.74,497.72
2018,10,11,9,45,731.5,133.0,0.8,20.6,565.0,690.52,526.44
2018,10,11,10,0,758.0,131.0,0.9,21.3,599.0,731.41,553.37
2018,10,11,10,15,770.0,132.5,1.0,21.65,624.5,763.53,574.39
2018,10,11,10,30,782.0,134.0,1.1,22.0,650.0,790.64,592.03
2018,10,11,10,45,790.0,135.0,1.2,22.4,668.5,814.19,607.2
2018,10,11,11,0,798.0,136.0,1.3,22.8,687.0,834.98,620.57
2018,10,11,11,15,805.5,135.0,1.3,23.1,698.5,850.29,629.35
2018,10,11,11,30,813.0,134.0,1.3,23.4,710.0,862.54,636.23
2018,10,11,11,45,818.0,132.5,1.35,23.75,713.5,868.9,639.91
2018,10,11,12,0,823.0,131.0,1.4,24.1,717.0,871.99,641.62
2018,10,11,12,15,825.0,128.5,1.4,24.25,712.5,868.06,638.75
2018,10,11,12,30,827.0,126.0,1.4,24.4,708.0,860.8,633.92
2018,10,11,12,45,827.5,123.0,1.4,24.6,695.5,848.4,625.73
2018,10,11,13,0,828.0,120.0,1.4,24.8,683.0,832.74,615.56
2018,10,11,13,15,822.5,117.0,1.45,24.85,662.0,809.0,601.02
2018,10,11,13,30,817.0,114.0,1.5,24.9,641.0,782.4,584.56
2018,10,11,13,45,808.0,111.5,1.5,24.95,613.5,750.93,564.22
2018,10,11,14,0,799.0,109.0,1.5,25.0,586.0,717.11,542.17
2018,10,11,14,15,785.0,106.0,1.5,24.9,551.5,677.06,515.88
2018,10,11,14,30,771.0,103.0,1.5,24.8,517.0,635.41,486.79
2018,10,11,14,45,751.5,99.0,1.5,24.7,477.0,589.39,453.71
2018,10,11,15,0,732.0,95.0,1.5,24.6,437.0,541.16,418.18
2018,10,11,15,15,703.0,90.5,1.5,24.6,392.5,486.94,377.0
2018,10,11,15,30,674.0,86.0,1.5,24.6,348.0,433.61,335.28
2018,10,11,15,45,629.5,81.5,1.5,24.1,300.5,374.63,288.59
2018,10,11,16,0,585.0,77.0,1.5,23.6,253.0,318.79,242.88
2018,10,11,16,15,521.0,69.5,1.35,22.85,205.0,256.75,191.44
2018,10,11,16,30,457.0,62.0,1.2,22.1,157.0,200.79,144.18
2018,10,11,16,45,348.5,51.0,1.1,21.4,111.5,137.03,92.46
2018,10,11,17,0,240.0,40.0,1.0,20.7,66.0,86.7,52.38
2018,10,11,17,15,143.5,24.5,1.05,20.0,38.0,42.54,4.18
2018,10,11,17,30,47.0,9.0,1.1,19.3,10.0,11.45,0.0
2018,10,11,17,45,23.5,4.5,1.2,18.6,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,54.5,9.5,0.65,13.85,12.0,11.69,0.0
2018,10,12,6,30,109.0,19.0,0.7,14.4,24.0,30.64,0.0
2018,10,12,6,45,225.5,32.5,0.7,14.9,60.0,73.16,41.78
2018,10,12,7,0,342.0,46.0,0.7,15.4,96.0,126.26,85.21
2018,10,12,7,15,440.0,54.5,0.8,16.1,144.5,182.07,131.77
2018,10,12,7,30,538.0,63.0,0.9,16.8,193.0,248.29,187.53
2018,10,12,7,45,590.5,69.0,0.95,17.5,241.0,304.53,235.75
2018,10,12,8,0,643.0,75.0,1.0,18.2,289.0,365.24,286.27
2018,10,12,8,15,679.5,79.5,1.15,19.3,335.5,420.67,331.2
2018,10,12,8,30,716.0,84.0,1.3,20.4,382.0,478.12,376.15
2018,10,12,8,45,743.0,87.0,1.4,21.55,425.5,528.91,414.37
2018,10,12,9,0,770.0,90.0,1.5,22.7,469.0,581.2,452.37
2018,10,12,9,15,795.0,90.0,1.55,23.45,508.5,628.89,486.34
2018,10,12,9,30,820.0,90.0,1.6,24.2,548.0,676.01,518.52
2018,10,12,9,45,842.5,89.0,1.65,25.0,583.0,719.27,546.02
2018,10,12,10,0,865.0,88.0,1.7,25.8,618.0,757.22,569.43
2018,10,12,10,15,874.0,89.0,1.8,26.4,643.5,788.73,589.1
2018,10,12,10,30,883.0,90.0,1.9,27.0,669.0,817.56,606.89
2018,10,12,10,45,890.0,90.5,2.0,27.65,688.0,841.31,621.12
2018,10,12,11,0,897.0,91.0,2.1,28.3,707.0,861.96,633.31
2018,10,12,11,15,900.5,92.0,2.2,28.65,718.0,876.93,642.56
2018,10,12,11,30,904.0,93.0,2.3,29.0,729.0,888.46,649.69
2018,10,12,11,45,906.0,93.0,2.4,29.3,732.5,894.08,653.19
2018,10,12,12,0,908.0,93.0,2.5,29.6,736.0,896.15,654.52
2018,10,12,12,15,906.5,92.5,2.6,29.7,730.0,891.04,651.8
2018,10,12,12,30,905.0,92.0,2.7,29.8,724.0,882.4,646.89
2018,10,12,12,45,901.0,92.0,2.75,29.9,711.0,868.69,638.37
2018,10,12,13,0,897.0,92.0,2.8,30.0,698.0,851.63,627.73
2018,10,12,13,15,891.0,90.5,2.85,29.95,676.5,828.03,613.12
2018,10,12,13,30,885.0,89.0,2.9,29.9,655.0,801.37,596.46
2018,10,12,13,45,874.5,88.0,2.95,29.85,626.5,768.95,575.76
2018,10,12,14,0,864.0,87.0,3.0,29.8,598.0,734.05,553.2
2018,10,12,14,15,850.0,84.5,3.05,29.6,562.5,696.2,528.66
2018,10,12,14,30,836.0,82.0,3.1,29.4,527.0,652.89,499.37
2018,10,12,14,45,817.0,79.5,3.15,29.2,486.5,604.93,464.8
2018,10,12,15,0,798.0,77.0,3.2,29.0,446.0,556.13,428.63
2018,10,12,15,15,770.5,74.0,3.2,29.0,401.0,501.67,386.7
2018,10,12,15,30,743.0,71.0,3.2,29.0,356.0,447.78,343.99
2018,10,12,15,45,705.0,66.5,3.1,28.25,307.5,388.57,296.79
2018,10,12,16,0,667.0,62.0,3.0,27.5,259.0,332.51,250.48
2018,10,12,16,15,609.5,56.0,2.65,26.4,210.5,270.29,198.51
2018,10,12,16,30,552.0,50.0,2.3,25.3,162.0,213.36,149.92
2018,10,12,16,45,458.0,42.0,2.0,24.2,117.0,151.87,99.15
2018,10,12,17,0,364.0,34.0,1.7,23.1,72.0,100.66,57.02
2018,10,12,17,15,220.0,21.5,1.65,22.2,41.0,47.24,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.3,10.0,12.83,0.0
2018,10,12,17,45,38.0,4.5,1.6,20.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,99.0,9.5,1.25,14.15,14.0,9.34,0.0
2018,10,13,6,30,198.0,19.0,1.3,14.8,28.0,39.23,0.0
2018,10,13,6,45,292.0,28.0,1.4,15.5,60.0,79.07,42.85
2018,10,13,7,0,386.0,37.0,1.5,16.2,92.0,125.88,82.93
2018,10,13,7,15,517.0,43.5,1.6,16.95,148.5,190.43,136.08
2018,10,13,7,30,648.0,50.0,1.7,17.7,205.0,268.39,201.35
2018,10,13,7,45,696.5,54.5,1.85,18.5,254.5,327.13,252.68
2018,10,13,8,0,745.0,59.0,2.0,19.3,304.0,389.69,305.75
2018,10,13,8,15,778.5,62.5,2.05,20.2,352.5,447.39,353.11
2018,10,13,8,30,812.0,66.0,2.1,21.1,401.0,506.57,399.84
2018,10,13,8,45,834.5,68.0,2.1,22.0,445.0,558.89,439.56
2018,10,13,9,0,857.0,70.0,2.1,22.9,489.0,608.24,475.71
2018,10,13,9,15,873.0,72.0,2.15,23.65,528.0,655.14,509.29
2018,10,13,9,30,889.0,74.0,2.2,24.4,567.0,700.62,539.42
2018,10,13,9,45,901.0,76.0,2.25,25.2,600.5,741.49,565.31
2018,10,13,10,0,913.0,78.0,2.3,26.0,634.0,780.12,589.27
2018,10,13,10,15,921.0,79.0,2.3,26.4,660.0,812.03,608.91
2018,10,13,10,30,929.0,80.0,2.3,26.8,686.0,841.05,626.48
2018,10,13,10,45,934.0,81.0,2.35,27.25,704.5,864.51,640.54
2018,10,13,11,0,939.0,82.0,2.4,27.7,723.0,884.64,652.42
2018,10,13,11,15,942.0,82.5,2.45,27.9,733.5,899.05,661.23
2018,10,13,11,30,945.0,83.0,2.5,28.1,744.0,909.86,667.83
2018,10,13,11,45,945.5,83.5,2.55,28.3,746.5,914.85,670.75
2018,10,13,12,0,946.0,84.0,2.6,28.5,749.0,916.12,671.4
2018,10,13,12,15,944.0,84.0,2.65,28.5,743.0,910.95,668.52
2018,10,13,12,30,942.0,84.0,2.7,28.5,737.0,902.11,663.39
2018,10,13,12,45,938.5,83.0,2.75,28.5,723.0,887.26,654.4
2018,10,13,13,0,935.0,82.0,2.8,28.5,709.0,868.9,643.17
2018,10,13,13,15,928.5,81.0,2.85,28.35,687.0,844.71,628.43
2018,10,13,13,30,922.0,80.0,2.9,28.2,665.0,817.36,611.54
2018,10,13,13,45,912.0,79.0,2.9,28.05,636.0,784.35,590.38
2018,10,13,14,0,902.0,78.0,2.9,27.9,607.0,748.73,567.28
2018,10,13,14,15,888.5,76.5,2.9,27.65,571.5,707.72,540.37
2018,10,13,14,30,875.0,75.0,2.9,27.4,536.0,664.78,511.56
2018,10,13,14,45,856.5,72.5,2.95,27.15,494.5,615.98,476.32
2018,10,13,15,0,838.0,70.0,3.0,26.9,453.0,568.67,441.04
2018,10,13,15,15,811.5,67.0,3.0,26.9,407.0,513.11,397.98
2018,10,13,15,30,785.0,64.0,3.0,26.9,361.0,457.94,353.92
2018,10,13,15,45,747.0,60.5,2.95,25.9,312.0,397.94,305.98
2018,10,13,16,0,709.0,57.0,2.9,24.9,263.0,340.2,258.03
2018,10,13,16,15,650.0,51.5,2.65,23.85,213.0,276.02,203.78
2018,10,13,16,30,591.0,46.0,2.4,22.8,163.0,217.96,153.53
2018,10,13,16,45,493.5,38.5,2.1,21.75,117.0,154.46,100.49
2018,10,13,17,0,396.0,31.0,1.8,20.7,71.0,101.65,56.18
2018,10,13,17,15,240.5,20.0,1.7,19.75,40.0,46.88,0.0
2018,10,13,17,30,85.0,9.0,1.6,18.8,9.0,13.07,0.0
2018,10,13,17,45,42.5,4.5,1.5,17.85,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.0,1.2,12.2,13.0,8.85,0.0
2018,10,14,6,30,185.0,18.0,1.3,12.9,26.0,35.24,0.0
2018,10,14,6,45,325.5,28.5,1.4,13.55,65.0,84.3,44.93
2018,10,14,7,0,466.0,39.0,1.5,14.2,104.0,144.14,95.09
2018,10,14,7,15,412.5,48.0,1.55,14.8,122.5,166.62,120.57
2018,10,14,7,30,359.0,57.0,1.6,15.4,141.0,182.67,139.43
2018,10,14,7,45,385.0,76.0,1.65,16.0,185.0,230.72,181.54
2018,10,14,8,0,411.0,95.0,1.7,16.6,229.0,282.87,225.8
2018,10,14,8,15,601.5,83.0,1.7,17.2,312.0,384.63,307.98
2018,10,14,8,30,792.0,71.0,1.7,17.8,395.0,499.86,398.54
2018,10,14,8,45,816.5,73.5,1.7,18.4,439.5,552.9,439.14
2018,10,14,9,0,841.0,76.0,1.7,19.0,484.0,605.88,478.68
2018,10,14,9,15,857.5,79.0,1.7,19.65,523.5,653.78,513.06
2018,10,14,9,30,874.0,82.0,1.7,20.3,563.0,697.0,542.21
2018,10,14,9,45,886.0,84.5,1.7,20.95,596.5,737.82,568.23
2018,10,14,10,0,898.0,87.0,1.7,21.6,630.0,776.45,592.29
2018,10,14,10,15,908.5,88.0,1.7,22.2,657.0,809.82,612.51
2018,10,14,10,30,919.0,89.0,1.7,22.8,684.0,840.47,630.69
2018,10,14,10,45,926.0,89.5,1.7,23.4,703.0,864.74,644.47
2018,10,14,11,0,933.0,90.0,1.7,24.0,722.0,885.78,656.1
2018,10,14,11,15,938.5,90.0,1.8,24.5,734.0,901.61,665.72
2018,10,14,11,30,944.0,90.0,1.9,25.0,746.0,913.91,673.14
2018,10,14,11,45,946.0,89.5,1.95,25.5,748.5,919.01,675.43
2018,10,14,12,0,948.0,89.0,2.0,26.0,751.0,920.4,675.48
2018,10,14,12,15,948.5,88.5,2.1,26.3,746.5,916.76,673.46
2018,10,14,12,30,949.0,88.0,2.2,26.6,742.0,909.41,669.12
2018,10,14,12,45,946.5,87.0,2.25,26.9,728.5,895.28,659.97
2018,10,14,13,0,944.0,86.0,2.3,27.2,715.0,877.6,648.6
2018,10,14,13,15,938.5,84.5,2.4,27.25,693.0,853.46,634.02
2018,10,14,13,30,933.0,83.0,2.5,27.3,671.0,826.1,617.21
2018,10,14,13,45,924.5,81.5,2.55,27.4,642.0,793.39,596.16
2018,10,14,14,0,916.0,80.0,2.6,27.5,613.0,757.94,573.08
2018,10,14,14,15,905.0,78.0,2.6,27.35,578.0,717.66,546.67
2018,10,14,14,30,894.0,76.0,2.6,27.2,543.0,675.25,518.07
2018,10,14,14,45,876.5,73.5,2.65,27.1,501.5,626.37,482.71
2018,10,14,15,0,859.0,71.0,2.7,27.0,460.0,578.86,447.21
2018,10,14,15,15,832.5,68.0,2.7,27.0,413.0,522.44,403.7
2018,10,14,15,30,806.0,65.0,2.7,27.0,366.0,466.36,359.09
2018,10,14,15,45,767.5,61.0,2.45,26.3,316.0,404.69,309.28
2018,10,14,16,0,729.0,57.0,2.2,25.6,266.0,345.3,259.66
2018,10,14,16,15,671.5,51.5,1.95,24.25,215.5,280.76,205.59
2018,10,14,16,30,614.0,46.0,1.7,22.9,165.0,221.34,154.54
2018,10,14,16,45,515.0,38.5,1.45,21.6,118.0,157.45,101.43
2018,10,14,17,0,416.0,31.0,1.2,20.3,71.0,103.5,55.63
2018,10,14,17,15,241.5,19.0,1.2,19.55,39.0,44.93,0.0
2018,10,14,17,30,67.0,7.0,1.2,18.8,7.0,10.03,0.0
2018,10,14,17,45,33.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,6,15,101.0,9.0,1.35,11.7,13.0,0.0,0.0
2018,10,15,6,30,202.0,18.0,1.4,12.6,26.0,36.56,0.0
2018,10,15,6,45,343.0,27.5,1.45,13.5,64.5,85.48,44.01
2018,10,15,7,0,484.0,37.0,1.5,14.4,103.0,145.08,94.78
2018,10,15,7,15,578.5,42.5,1.6,15.25,153.5,203.15,144.8
2018,10,15,7,30,673.0,48.0,1.7,16.1,204.0,271.92,204.23
2018,10,15,7,45,721.5,52.5,1.8,16.95,254.5,331.68,256.85
2018,10,15,8,0,770.0,57.0,1.9,17.8,305.0,395.21,310.99
2018,10,15,8,15,802.5,60.0,1.9,18.85,353.5,452.84,358.34
2018,10,15,8,30,835.0,63.0,1.9,19.9,402.0,511.79,404.75
2018,10,15,8,45,859.5,65.5,1.95,20.9,447.5,564.16,444.73
2018,10,15,9,0,884.0,68.0,2.0,21.9,493.0,618.5,484.63
2018,10,15,9,15,899.5,70.0,1.95,22.7,532.5,665.92,517.91
2018,10,15,9,30,915.0,72.0,1.9,23.5,572.0,711.8,547.54
2018,10,15,9,45,924.5,74.5,1.85,24.3,605.0,752.09,572.09
2018,10,15,10,0,934.0,77.0,1.8,25.1,638.0,789.9,594.44
2018,10,15,10,15,942.0,78.5,1.65,25.7,664.5,822.74,612.49
2018,10,15,10,30,950.0,80.0,1.5,26.3,691.0,852.61,628.09
2018,10,15,10,45,955.5,80.5,1.35,26.9,709.5,876.17,639.13
2018,10,15,11,0,961.0,81.0,1.2,27.5,728.0,896.32,647.69
2018,10,15,11,15,963.0,81.5,1.05,27.8,738.0,909.99,652.64
2018,10,15,11,30,965.0,82.0,0.9,28.1,748.0,919.98,655.15
2018,10,15,11,45,963.5,81.5,0.7,28.4,748.5,922.08,651.71
2018,10,15,12,0,962.0,81.0,0.5,28.7,749.0,920.4,645.88
2018,10,15,12,15,960.0,81.5,0.65,28.8,743.0,915.64,645.85
2018,10,15,12,30,958.0,82.0,0.8,28.9,737.0,907.15,643.48
2018,10,15,12,45,954.0,81.5,0.9,29.0,723.0,892.19,636.13
2018,10,15,13,0,950.0,81.0,1.0,29.1,709.0,873.69,626.53
2018,10,15,13,15,943.5,79.5,1.15,29.1,686.5,848.62,613.57
2018,10,15,13,30,937.0,78.0,1.3,29.1,664.0,820.36,598.23
2018,10,15,13,45,927.0,77.5,1.45,29.05,635.0,787.54,579.6
2018,10,15,14,0,917.0,77.0,1.6,29.0,606.0,752.07,558.72
2018,10,15,14,15,903.5,74.5,1.7,28.8,569.5,709.5,532.39
2018,10,15,14,30,890.0,72.0,1.8,28.6,533.0,664.99,503.72
2018,10,15,14,45,870.5,70.0,1.95,28.4,491.0,615.66,469.47
2018,10,15,15,0,851.0,68.0,2.1,28.2,449.0,567.88,434.9
2018,10,15,15,15,824.5,65.5,2.1,28.2,403.0,512.5,392.58
2018,10,15,15,30,798.0,63.0,2.1,28.2,357.0,457.48,349.18
2018,10,15,15,45,758.5,59.5,2.05,27.35,307.5,396.49,300.83
2018,10,15,16,0,719.0,56.0,2.0,26.5,258.0,337.89,252.54
2018,10,15,16,15,657.5,50.5,1.8,25.15,207.5,272.82,198.39
2018,10,15,16,30,596.0,45.0,1.6,23.8,157.0,213.33,147.69
2018,10,15,16,45,492.5,37.5,1.4,22.5,111.0,149.91,95.47
2018,10,15,17,0,389.0,30.0,1.2,21.2,65.0,96.95,50.21
2018,10,15,17,15,224.5,18.0,1.2,20.35,35.5,39.73,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.5,6.0,5.9,0.0
2018,10,15,17,45,30.0,3.0,1.25,18.7,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,6,15,102.5,9.0,1.0,13.2,12.5,0.0,0.0
2018,10,16,6,30,205.0,18.0,1.0,13.6,25.0,36.53,0.0
2018,10,16,6,45,357.0,27.0,0.95,13.95,64.5,86.16,42.51
2018,10,16,7,0,509.0,36.0,0.9,14.3,104.0,148.41,96.04
2018,10,16,7,15,589.5,42.5,0.95,15.0,153.0,204.99,145.32
2018,10,16,7,30,670.0,49.0,1.0,15.7,202.0,270.76,202.45
2018,10,16,7,45,719.0,53.0,1.0,16.35,252.0,329.88,254.17
2018,10,16,8,0,768.0,57.0,1.0,17.0,302.0,392.8,307.29
2018,10,16,8,15,801.0,60.5,1.05,18.0,350.5,450.99,354.74
2018,10,16,8,30,834.0,64.0,1.1,19.0,399.0,510.55,401.31
2018,10,16,8,45,856.0,66.0,1.1,20.0,443.0,560.77,438.92
2018,10,16,9,0,878.0,68.0,1.1,21.0,487.0,612.75,476.23
2018,10,16,9,15,891.5,70.5,1.2,21.9,525.5,659.09,509.12
2018,10,16,9,30,905.0,73.0,1.3,22.8,564.0,703.75,538.72
2018,10,16,9,45,915.5,75.0,1.35,23.7,596.5,743.77,563.46
2018,10,16,10,0,926.0,77.0,1.4,24.6,629.0,781.4,586.21
2018,10,16,10,15,934.0,78.0,1.45,25.15,655.0,813.37,605.67
2018,10,16,10,30,942.0,79.0,1.5,25.7,681.0,842.4,623.09
2018,10,16,10,45,947.5,80.0,1.6,26.25,699.5,866.27,637.62
2018,10,16,11,0,953.0,81.0,1.7,26.8,718.0,886.78,649.98
2018,10,16,11,15,955.5,81.5,1.75,27.05,728.5,900.71,658.34
2018,10,16,11,30,958.0,82.0,1.8,27.3,739.0,910.99,664.5
2018,10,16,11,45,958.0,82.0,1.9,27.55,740.5,914.86,667.2
2018,10,16,12,0,958.0,82.0,2.0,27.8,742.0,914.97,667.62
2018,10,16,12,15,954.0,82.0,2.05,27.9,734.5,907.92,663.41
2018,10,16,12,30,950.0,82.0,2.1,28.0,727.0,897.19,656.97
2018,10,16,12,45,945.5,81.5,2.15,28.15,713.0,881.88,647.51
2018,10,16,13,0,941.0,81.0,2.2,28.3,699.0,863.08,635.83
2018,10,16,13,15,934.0,80.5,2.2,28.25,677.0,838.9,620.71
2018,10,16,13,30,927.0,80.0,2.2,28.2,655.0,811.58,603.51
2018,10,16,13,45,917.0,78.5,2.2,28.15,625.5,777.91,581.95
2018,10,16,14,0,907.0,77.0,2.2,28.1,596.0,741.64,558.47
2018,10,16,14,15,893.0,75.5,2.2,27.95,560.0,700.22,531.4
2018,10,16,14,30,879.0,74.0,2.2,27.8,524.0,656.92,501.93
2018,10,16,14,45,859.5,71.5,2.2,27.6,482.5,607.54,466.28
2018,10,16,15,0,840.0,69.0,2.2,27.4,441.0,559.74,430.66
2018,10,16,15,15,813.0,65.5,2.2,27.4,394.5,503.58,387.47
2018,10,16,15,30,786.0,62.0,2.2,27.4,348.0,447.87,343.25
2018,10,16,15,45,746.0,58.5,2.05,26.6,299.0,387.43,294.69
2018,10,16,16,0,706.0,55.0,1.9,25.8,250.0,329.46,246.43
2018,10,16,16,15,644.0,49.5,1.75,24.45,200.5,265.17,192.78
2018,10,16,16,30,582.0,44.0,1.6,23.1,151.0,206.54,142.7
2018,10,16,16,45,475.5,36.5,1.4,21.8,106.0,143.71,91.01
2018,10,16,17,0,369.0,29.0,1.2,20.5,61.0,91.54,45.46
2018,10,16,17,15,211.5,17.5,1.25,19.75,33.0,37.3,0.0
2018,10,16,17,30,54.0,6.0,1.3,19.0,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.3,18.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,15,83.5,8.0,1.05,11.9,11.0,0.0,0.0
2018,10,17,6,30,167.0,16.0,1.1,12.3,22.0,30.82,0.0
2018,10,17,6,45,165.5,18.0,1.15,12.75,31.5,47.54,21.35
2018,10,17,7,0,164.0,20.0,1.2,13.2,41.0,59.38,37.13
2018,10,17,7,15,160.0,30.5,1.25,13.85,58.5,77.73,54.86
2018,10,17,7,30,156.0,41.0,1.3,14.5,76.0,97.09,73.12
2018,10,17,7,45,98.0,71.5,1.35,15.1,95.5,110.48,86.55
2018,10,17,8,0,40.0,102.0,1.4,15.7,115.0,119.96,95.27
2018,10,17,8,15,376.5,92.0,1.35,16.7,240.5,282.11,227.56
2018,10,17,8,30,713.0,82.0,1.3,17.7,366.0,466.87,372.16
2018,10,17,8,45,776.0,78.0,1.2,18.65,418.5,529.48,418.43
2018,10,17,9,0,839.0,74.0,1.1,19.6,471.0,596.5,466.87
2018,10,17,9,15,856.5,76.5,1.1,20.55,510.0,644.07,499.84
2018,10,17,9,30,874.0,79.0,1.1,21.5,549.0,687.02,528.02
2018,10,17,9,45,886.5,80.5,1.1,22.45,581.5,726.78,552.16
2018,10,17,10,0,899.0,82.0,1.1,23.4,614.0,764.37,574.34
2018,10,17,10,15,907.5,83.0,1.0,24.2,639.5,795.92,591.11
2018,10,17,10,30,916.0,84.0,0.9,25.0,665.0,824.65,605.6
2018,10,17,10,45,921.5,85.0,0.85,25.75,683.5,847.94,617.14
2018,10,17,11,0,927.0,86.0,0.8,26.5,702.0,867.96,626.49
2018,10,17,11,15,930.0,86.0,0.7,26.85,712.0,881.38,631.7
2018,10,17,11,30,933.0,86.0,0.6,27.2,722.0,891.25,634.7
2018,10,17,11,45,933.5,86.5,0.5,27.55,724.0,895.95,634.53
2018,10,17,12,0,934.0,87.0,0.4,27.9,726.0,897.0,632.24
2018,10,17,12,15,932.0,87.0,0.45,28.05,720.0,891.7,629.7
2018,10,17,12,30,930.0,87.0,0.5,28.2,714.0,882.79,625.12
2018,10,17,12,45,925.0,86.5,0.55,28.35,699.5,867.28,616.55
2018,10,17,13,0,920.0,86.0,0.6,28.5,685.0,848.36,605.95
2018,10,17,13,15,913.0,85.0,0.7,28.45,663.5,824.02,593.22
2018,10,17,13,30,906.0,84.0,0.8,28.4,642.0,796.62,578.34
2018,10,17,13,45,896.0,82.0,0.9,28.35,612.5,762.97,559.06
2018,10,17,14,0,886.0,80.0,1.0,28.3,583.0,726.78,537.71
2018,10,17,14,15,871.0,78.5,1.1,28.05,547.5,685.42,512.75
2018,10,17,14,30,856.0,77.0,1.2,27.8,512.0,645.38,486.91
2018,10,17,14,45,836.0,74.5,1.3,27.6,470.5,596.37,452.98
2018,10,17,15,0,816.0,72.0,1.4,27.4,429.0,546.58,417.21
2018,10,17,15,15,787.5,69.0,1.4,27.4,383.5,491.34,375.24
2018,10,17,15,30,759.0,66.0,1.4,27.4,338.0,436.75,332.38
2018,10,17,15,45,717.0,61.5,1.6,26.4,289.0,375.83,285.07
2018,10,17,16,0,675.0,57.0,1.8,25.4,240.0,317.65,237.66
2018,10,17,16,15,609.5,51.5,1.65,24.1,191.5,255.04,185.35
2018,10,17,16,30,544.0,46.0,1.5,22.8,143.0,197.71,136.52
2018,10,17,16,45,435.5,37.0,1.4,21.5,99.0,134.47,84.86
2018,10,17,17,0,327.0,28.0,1.3,20.2,55.0,82.5,38.64
2018,10,17,17,15,184.5,17.0,1.35,19.35,30.0,33.69,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.5,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.6,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
