Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,6,15,66.5,7.5,0.45,12.0,9.5,0.0,0.0
2018,10,18,6,30,133.0,15.0,0.4,12.4,19.0,26.57,0.0
2018,10,18,6,45,142.5,15.5,0.4,12.8,27.0,40.83,16.51
2018,10,18,7,0,152.0,16.0,0.4,13.2,35.0,51.92,31.36
2018,10,18,7,15,76.0,20.0,0.35,13.75,29.5,43.65,28.9
2018,10,18,7,30,0.0,24.0,0.3,14.3,24.0,23.15,14.16
2018,10,18,7,45,0.0,30.0,0.2,14.85,30.0,28.95,19.2
2018,10,18,8,0,0.0,36.0,0.1,15.4,36.0,34.75,24.14
2018,10,18,8,15,8.5,75.0,0.2,16.35,78.5,76.67,59.25
2018,10,18,8,30,17.0,114.0,0.3,17.3,121.0,120.7,95.08
2018,10,18,8,45,218.0,132.5,0.45,18.25,234.5,266.19,213.13
2018,10,18,9,0,419.0,151.0,0.6,19.2,348.0,423.5,334.32
2018,10,18,9,15,638.0,115.5,0.7,20.05,443.0,546.24,426.09
2018,10,18,9,30,857.0,80.0,0.8,20.9,538.0,677.69,520.72
2018,10,18,9,45,869.5,82.0,0.9,21.8,570.5,713.98,542.64
2018,10,18,10,0,882.0,84.0,1.0,22.7,603.0,751.52,566.24
2018,10,18,10,15,891.0,85.5,1.0,23.5,628.5,783.48,584.7
2018,10,18,10,30,900.0,87.0,1.0,24.3,654.0,812.69,601.15
2018,10,18,10,45,905.5,88.0,1.05,25.05,672.0,835.59,614.13
2018,10,18,11,0,911.0,89.0,1.1,25.8,690.0,855.29,625.06
2018,10,18,11,15,915.0,89.5,1.05,26.4,701.0,869.85,631.62
2018,10,18,11,30,919.0,90.0,1.0,27.0,712.0,880.95,636.02
2018,10,18,11,45,920.5,90.0,1.0,27.55,714.5,885.83,637.48
2018,10,18,12,0,922.0,90.0,1.0,28.1,717.0,887.12,636.85
2018,10,18,12,15,919.5,90.5,1.0,28.35,711.0,881.97,633.07
2018,10,18,12,30,917.0,91.0,1.0,28.6,705.0,873.26,627.25
2018,10,18,12,45,912.0,90.0,0.95,28.8,690.5,857.32,616.34
2018,10,18,13,0,907.0,89.0,0.9,29.0,676.0,838.03,603.5
2018,10,18,13,15,900.0,88.0,0.9,29.05,654.0,813.94,588.77
2018,10,18,13,30,893.0,87.0,0.9,29.1,632.0,786.83,572.14
2018,10,18,13,45,882.5,85.5,0.85,29.1,603.0,753.73,550.96
2018,10,18,14,0,872.0,84.0,0.8,29.1,574.0,718.17,528.11
2018,10,18,14,15,857.0,82.0,0.85,28.95,538.5,680.14,504.93
2018,10,18,14,30,842.0,80.0,0.9,28.8,503.0,636.74,476.12
2018,10,18,14,45,821.5,77.0,0.9,28.6,462.0,587.48,441.7
2018,10,18,15,0,801.0,74.0,0.9,28.4,421.0,537.52,405.72
2018,10,18,15,15,771.5,71.0,0.9,28.4,375.5,482.54,364.56
2018,10,18,15,30,742.0,68.0,0.9,28.4,330.0,428.32,322.56
2018,10,18,15,45,699.0,63.0,0.9,27.45,281.5,367.43,275.32
2018,10,18,16,0,656.0,58.0,0.9,26.5,233.0,310.38,229.16
2018,10,18,16,15,590.0,52.0,0.95,25.15,185.0,247.46,177.8
2018,10,18,16,30,524.0,46.0,1.0,23.8,137.0,190.76,130.34
2018,10,18,16,45,414.0,37.0,1.0,22.45,94.5,128.72,80.23
2018,10,18,17,0,304.0,28.0,1.0,21.1,52.0,77.5,33.31
2018,10,18,17,15,163.0,15.5,1.0,20.35,27.0,29.75,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.6,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,14.75,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,15.2,17.0,24.33,0.0
2018,10,19,6,45,172.5,26.5,0.85,15.65,41.5,55.96,23.2
2018,10,19,7,0,224.0,39.0,0.8,16.1,66.0,91.15,59.5
2018,10,19,7,15,344.5,51.0,0.85,16.85,115.0,147.67,105.05
2018,10,19,7,30,465.0,63.0,0.9,17.6,164.0,218.77,163.45
2018,10,19,7,45,571.5,64.5,0.95,18.35,219.5,285.08,218.63
2018,10,19,8,0,678.0,66.0,1.0,19.1,275.0,361.22,280.86
2018,10,19,8,15,714.0,70.5,1.0,19.95,321.5,416.07,325.39
2018,10,19,8,30,750.0,75.0,1.0,20.8,368.0,473.83,370.46
2018,10,19,8,45,775.0,78.5,1.05,21.65,411.0,525.8,409.82
2018,10,19,9,0,800.0,82.0,1.1,22.5,454.0,577.84,447.87
2018,10,19,9,15,818.0,84.5,1.2,23.45,492.0,624.03,480.69
2018,10,19,9,30,836.0,87.0,1.3,24.4,530.0,669.07,511.77
2018,10,19,9,45,849.5,88.5,1.35,25.35,562.0,708.37,536.35
2018,10,19,10,0,863.0,90.0,1.4,26.3,594.0,745.67,559.0
2018,10,19,10,15,872.0,92.0,1.45,26.9,619.5,773.64,575.81
2018,10,19,10,30,881.0,94.0,1.5,27.5,645.0,802.89,593.47
2018,10,19,10,45,887.0,95.0,1.5,28.1,663.0,825.76,606.23
2018,10,19,11,0,893.0,96.0,1.5,28.7,681.0,845.51,616.96
2018,10,19,11,15,896.0,96.5,1.45,29.1,691.0,858.96,623.53
2018,10,19,11,30,899.0,97.0,1.4,29.5,701.0,869.0,628.0
2018,10,19,11,45,899.5,97.0,1.35,29.9,703.0,872.91,628.63
2018,10,19,12,0,900.0,97.0,1.3,30.3,705.0,873.3,627.18
2018,10,19,12,15,896.5,97.5,1.25,30.5,698.5,867.36,622.36
2018,10,19,12,30,893.0,98.0,1.2,30.7,692.0,857.97,615.54
2018,10,19,12,45,885.5,98.0,1.15,30.85,677.0,841.35,604.38
2018,10,19,13,0,878.0,98.0,1.1,31.0,662.0,821.55,591.36
2018,10,19,13,15,871.0,97.0,1.1,31.0,640.5,802.48,579.92
2018,10,19,13,30,864.0,96.0,1.1,31.0,619.0,775.82,563.54
2018,10,19,13,45,853.0,94.0,1.1,30.95,590.0,742.33,542.77
2018,10,19,14,0,842.0,92.0,1.1,30.9,561.0,706.48,520.3
2018,10,19,14,15,826.0,89.5,1.1,30.75,525.5,664.57,493.31
2018,10,19,14,30,810.0,87.0,1.1,30.6,490.0,621.11,463.58
2018,10,19,14,45,788.5,84.0,1.1,30.4,449.5,572.54,429.5
2018,10,19,15,0,767.0,81.0,1.1,30.2,409.0,523.44,394.0
2018,10,19,15,15,736.0,76.5,1.1,30.2,363.5,467.64,352.21
2018,10,19,15,30,705.0,72.0,1.1,30.2,318.0,413.98,310.63
2018,10,19,15,45,661.0,66.5,1.05,29.1,270.5,354.09,264.18
2018,10,19,16,0,617.0,61.0,1.0,28.0,223.0,297.3,218.41
2018,10,19,16,15,549.5,54.0,1.0,26.65,176.0,235.12,167.86
2018,10,19,16,30,482.0,47.0,1.0,25.3,129.0,179.4,121.61
2018,10,19,16,45,373.0,37.0,1.0,23.9,87.5,119.25,73.46
2018,10,19,17,0,264.0,27.0,1.0,22.5,46.0,69.33,26.14
2018,10,19,17,15,140.5,15.0,1.05,21.85,24.0,26.85,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,14.45,8.0,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.1,15.0,16.0,22.64,0.0
2018,10,20,6,45,162.0,18.0,1.1,15.5,32.0,45.46,15.29
2018,10,20,7,0,209.0,23.0,1.1,16.0,48.0,71.37,44.06
2018,10,20,7,15,364.0,38.0,1.2,16.85,106.0,139.46,97.78
2018,10,20,7,30,519.0,53.0,1.3,17.7,164.0,224.13,166.64
2018,10,20,7,45,601.5,58.5,1.45,18.5,218.0,288.33,221.22
2018,10,20,8,0,684.0,64.0,1.6,19.3,272.0,360.08,281.02
2018,10,20,8,15,721.5,68.0,1.5,20.2,318.5,415.27,326.11
2018,10,20,8,30,759.0,72.0,1.4,21.1,365.0,473.43,371.6
2018,10,20,8,45,785.0,75.0,1.3,22.0,408.5,525.66,410.7
2018,10,20,9,0,811.0,78.0,1.2,22.9,452.0,578.02,448.14
2018,10,20,9,15,829.5,80.0,1.2,23.95,490.0,624.26,480.12
2018,10,20,9,30,848.0,82.0,1.2,25.0,528.0,669.35,510.17
2018,10,20,9,45,861.0,83.5,1.2,26.05,560.0,708.57,533.76
2018,10,20,10,0,874.0,85.0,1.2,27.1,592.0,741.82,552.78
2018,10,20,10,15,883.5,86.5,1.15,27.8,617.5,773.76,570.84
2018,10,20,10,30,893.0,88.0,1.1,28.5,643.0,803.02,586.8
2018,10,20,10,45,899.0,89.0,1.0,29.25,661.0,826.04,597.67
2018,10,20,11,0,905.0,90.0,0.9,30.0,679.0,845.9,606.33
2018,10,20,11,15,908.5,90.0,1.0,30.25,689.0,859.28,615.09
2018,10,20,11,30,912.0,90.0,1.1,30.5,699.0,869.22,621.82
2018,10,20,11,45,913.0,90.5,1.15,30.75,701.5,874.12,624.76
2018,10,20,12,0,914.0,91.0,1.2,31.0,704.0,875.44,625.63
2018,10,20,12,15,911.5,91.0,1.3,31.05,697.5,869.7,623.31
2018,10,20,12,30,909.0,91.0,1.4,31.1,691.0,860.45,618.86
2018,10,20,12,45,903.5,90.5,1.5,31.15,676.5,844.73,610.28
2018,10,20,13,0,898.0,90.0,1.6,31.2,662.0,825.71,599.57
2018,10,20,13,15,891.0,88.5,1.65,31.1,640.0,801.24,585.1
2018,10,20,13,30,884.0,87.0,1.7,31.0,618.0,773.81,568.61
2018,10,20,13,45,873.5,85.5,1.75,30.85,589.5,741.0,548.48
2018,10,20,14,0,863.0,84.0,1.8,30.7,561.0,709.41,528.98
2018,10,20,14,15,848.0,81.5,1.85,30.45,525.5,667.57,502.16
2018,10,20,14,30,833.0,79.0,1.9,30.2,490.0,624.06,472.12
2018,10,20,14,45,812.0,76.0,1.9,29.9,449.0,575.02,437.04
2018,10,20,15,0,791.0,73.0,1.9,29.6,408.0,525.36,400.42
2018,10,20,15,15,760.5,70.0,1.9,29.6,363.0,470.56,358.34
2018,10,20,15,30,730.0,67.0,1.9,29.6,318.0,416.64,315.62
2018,10,20,15,45,686.5,62.0,1.8,28.5,270.5,356.48,267.96
2018,10,20,16,0,643.0,57.0,1.7,27.4,223.0,300.31,221.72
2018,10,20,16,15,576.0,50.5,1.55,25.95,175.5,237.74,169.96
2018,10,20,16,30,509.0,44.0,1.4,24.5,128.0,181.55,122.66
2018,10,20,16,45,394.5,35.0,1.2,23.1,86.5,120.28,73.18
2018,10,20,17,0,280.0,26.0,1.0,21.7,45.0,69.27,21.52
2018,10,20,17,15,149.0,14.5,1.0,20.85,23.5,26.69,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.0,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,6,15,29.0,3.5,0.8,12.1,4.0,0.0,0.0
2018,10,21,6,30,58.0,7.0,0.8,12.4,8.0,11.77,0.0
2018,10,21,6,45,80.0,11.0,0.85,12.7,17.5,24.52,4.72
2018,10,21,7,0,102.0,15.0,0.9,13.0,27.0,38.82,22.13
2018,10,21,7,15,51.0,20.0,0.95,13.55,26.0,34.84,22.1
2018,10,21,7,30,0.0,25.0,1.0,14.1,25.0,24.12,14.92
2018,10,21,7,45,0.0,34.0,1.05,14.6,34.0,32.82,22.43
2018,10,21,8,0,0.0,43.0,1.1,15.1,43.0,41.52,29.83
2018,10,21,8,15,0.0,66.0,1.1,15.95,66.0,63.8,48.49
2018,10,21,8,30,0.0,89.0,1.1,16.8,89.0,86.64,67.25
2018,10,21,8,45,0.0,111.0,1.15,17.6,111.0,108.68,84.99
2018,10,21,9,0,0.0,133.0,1.2,18.4,133.0,130.84,102.51
2018,10,21,9,15,6.0,154.5,1.15,19.15,157.5,156.41,122.58
2018,10,21,9,30,12.0,176.0,1.1,19.9,182.0,182.52,142.73
2018,10,21,9,45,36.5,203.5,1.05,20.6,224.0,234.58,183.3
2018,10,21,10,0,61.0,231.0,1.0,21.3,266.0,283.15,220.14
2018,10,21,10,15,115.5,248.0,1.0,22.0,318.0,352.05,272.41
2018,10,21,10,30,170.0,265.0,1.0,22.7,370.0,415.93,319.53
2018,10,21,10,45,389.5,221.5,0.95,23.4,471.0,564.31,430.07
2018,10,21,11,0,609.0,178.0,0.9,24.1,572.0,706.07,529.61
2018,10,21,11,15,754.0,137.0,0.95,24.55,632.0,788.58,583.77
2018,10,21,11,30,899.0,96.0,1.0,25.0,692.0,862.16,630.48
2018,10,21,11,45,899.5,96.0,1.05,25.5,694.0,865.97,631.41
2018,10,21,12,0,900.0,96.0,1.1,26.0,696.0,866.28,631.07
2018,10,21,12,15,895.5,97.0,1.2,26.45,689.0,860.02,627.46
2018,10,21,12,30,891.0,98.0,1.3,26.9,682.0,850.32,621.72
2018,10,21,12,45,883.0,98.5,1.4,27.35,667.0,833.88,611.6
2018,10,21,13,0,875.0,99.0,1.5,27.8,652.0,818.94,602.52
2018,10,21,13,15,867.5,97.0,1.65,27.85,630.0,793.77,587.99
2018,10,21,13,30,860.0,95.0,1.8,27.9,608.0,765.72,571.33
2018,10,21,13,45,848.5,93.5,1.95,27.95,579.5,732.59,550.87
2018,10,21,14,0,837.0,92.0,2.1,28.0,551.0,697.15,528.44
2018,10,21,14,15,821.0,89.5,2.15,27.7,515.5,655.52,500.63
2018,10,21,14,30,805.0,87.0,2.2,27.4,480.0,612.36,470.24
2018,10,21,14,45,783.0,84.0,2.3,27.1,439.5,563.86,435.2
2018,10,21,15,0,761.0,81.0,2.4,26.8,399.0,514.88,398.62
2018,10,21,15,15,728.5,77.0,2.4,26.8,354.0,460.63,356.08
2018,10,21,15,30,696.0,73.0,2.4,26.8,309.0,406.29,312.27
2018,10,21,15,45,650.0,67.0,2.45,25.5,261.5,345.82,264.02
2018,10,21,16,0,604.0,61.0,2.5,24.2,214.0,288.67,216.62
2018,10,21,16,15,533.0,54.0,2.25,23.0,167.5,226.61,164.32
2018,10,21,16,30,462.0,47.0,2.0,21.8,121.0,171.38,117.26
2018,10,21,16,45,340.5,36.0,1.75,20.55,80.0,109.67,67.22
2018,10,21,17,0,219.0,25.0,1.5,19.3,39.0,58.69,13.14
2018,10,21,17,15,111.0,12.5,1.4,18.55,19.5,21.26,0.0
2018,10,21,17,30,3.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,21,17,45,1.5,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,23.0,3.0,1.2,11.8,3.5,0.0,0.0
2018,10,22,6,30,46.0,6.0,1.4,12.3,7.0,9.71,0.0
2018,10,22,6,45,23.0,7.0,1.6,12.8,7.5,10.79,0.0
2018,10,22,7,0,0.0,8.0,1.8,13.3,8.0,7.71,0.6
2018,10,22,7,15,0.0,12.0,1.85,13.7,12.0,11.57,4.09
2018,10,22,7,30,0.0,16.0,1.9,14.1,16.0,15.43,7.5
2018,10,22,7,45,0.0,20.0,1.95,14.55,20.0,19.29,10.86
2018,10,22,8,0,0.0,24.0,2.0,15.0,24.0,23.16,14.17
2018,10,22,8,15,0.0,42.0,2.0,15.55,42.0,40.56,28.93
2018,10,22,8,30,0.0,60.0,2.0,16.1,60.0,57.98,43.49
2018,10,22,8,45,0.0,85.0,2.0,16.6,85.0,82.44,63.71
2018,10,22,9,0,0.0,110.0,2.0,17.1,110.0,107.43,84.05
2018,10,22,9,15,0.0,118.5,2.0,17.7,118.5,115.83,90.48
2018,10,22,9,30,0.0,127.0,2.0,18.3,127.0,124.26,96.89
2018,10,22,9,45,5.0,155.0,2.0,18.9,158.0,156.09,122.24
2018,10,22,10,0,10.0,183.0,2.0,19.5,189.0,188.46,147.57
2018,10,22,10,15,56.0,224.0,2.0,20.0,258.5,272.98,214.63
2018,10,22,10,30,102.0,265.0,2.0,20.5,328.0,354.68,277.54
2018,10,22,10,45,320.0,234.0,2.0,21.0,438.0,512.71,400.85
2018,10,22,11,0,538.0,203.0,2.0,21.5,548.0,670.12,517.6
2018,10,22,11,15,724.0,146.5,2.1,21.9,618.5,772.09,590.54
2018,10,22,11,30,910.0,90.0,2.2,22.3,689.0,861.71,650.97
2018,10,22,11,45,910.5,90.0,2.25,22.7,691.0,865.53,651.99
2018,10,22,12,0,911.0,90.0,2.3,23.1,693.0,865.79,651.56
2018,10,22,12,15,909.5,90.0,2.35,23.25,687.0,860.85,648.39
2018,10,22,12,30,908.0,90.0,2.4,23.4,681.0,852.4,643.0
2018,10,22,12,45,903.5,89.5,2.5,23.6,667.0,837.49,633.57
2018,10,22,13,0,899.0,89.0,2.6,23.8,653.0,819.27,621.95
2018,10,22,13,15,891.5,87.5,2.65,23.7,631.0,794.41,606.11
2018,10,22,13,30,884.0,86.0,2.7,23.6,609.0,766.62,588.19
2018,10,22,13,45,872.5,84.5,2.8,23.5,580.0,733.15,566.39
2018,10,22,14,0,861.0,83.0,2.9,23.4,551.0,700.96,545.27
2018,10,22,14,15,845.0,81.0,2.95,23.05,515.5,659.2,516.68
2018,10,22,14,30,829.0,79.0,3.0,22.7,480.0,615.85,485.08
2018,10,22,14,45,806.0,76.0,3.05,22.35,438.5,565.96,447.64
2018,10,22,15,0,783.0,73.0,3.1,22.0,397.0,515.64,408.71
2018,10,22,15,15,751.0,69.5,3.1,22.0,352.0,460.14,363.92
2018,10,22,15,30,719.0,66.0,3.1,22.0,307.0,405.7,318.66
2018,10,22,15,45,672.5,61.5,3.1,20.75,259.5,346.81,270.0
2018,10,22,16,0,626.0,57.0,3.1,19.5,212.0,290.22,221.56
2018,10,22,16,15,554.0,50.0,3.0,18.65,165.0,227.01,166.88
2018,10,22,16,30,482.0,43.0,2.9,17.8,118.0,170.76,117.78
2018,10,22,16,45,356.0,33.0,2.75,16.95,77.5,108.61,66.18
2018,10,22,17,0,230.0,23.0,2.6,16.1,37.0,57.18,6.06
2018,10,22,17,15,115.0,11.5,2.45,15.55,18.5,20.31,0.0
2018,10,22,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2018,10,23,6,45,0.0,7.5,1.3,12.5,7.5,7.23,0.0
2018,10,23,7,0,0.0,13.0,1.4,13.0,13.0,12.53,4.48
2018,10,23,7,15,0.0,21.0,1.45,13.45,21.0,20.26,11.4
2018,10,23,7,30,0.0,29.0,1.5,13.9,29.0,27.99,18.19
2018,10,23,7,45,0.0,39.0,1.55,14.35,39.0,37.66,26.54
2018,10,23,8,0,0.0,49.0,1.6,14.8,49.0,47.33,34.78
2018,10,23,8,15,43.0,88.5,1.65,15.25,104.5,108.41,86.2
2018,10,23,8,30,86.0,128.0,1.7,15.7,160.0,178.29,144.06
2018,10,23,8,45,251.0,142.0,1.75,16.15,251.5,292.73,237.95
2018,10,23,9,0,416.0,156.0,1.8,16.6,343.0,422.38,340.94
2018,10,23,9,15,450.0,163.0,1.85,17.0,380.5,468.29,375.89
2018,10,23,9,30,484.0,170.0,1.9,17.4,418.0,515.37,411.55
2018,10,23,9,45,475.0,185.0,2.0,17.85,441.0,541.94,430.54
2018,10,23,10,0,466.0,200.0,2.1,18.3,464.0,566.35,447.71
2018,10,23,10,15,448.5,215.5,2.2,18.5,478.5,582.74,458.99
2018,10,23,10,30,431.0,231.0,2.3,18.7,493.0,596.61,468.32
2018,10,23,10,45,455.0,229.5,2.4,18.9,513.0,622.81,487.82
2018,10,23,11,0,479.0,228.0,2.5,19.1,533.0,647.99,506.39
2018,10,23,11,15,526.5,215.0,2.55,19.15,555.0,678.64,529.66
2018,10,23,11,30,574.0,202.0,2.6,19.2,577.0,707.92,551.79
2018,10,23,11,45,703.5,159.5,2.65,19.25,620.5,775.5,602.1
2018,10,23,12,0,833.0,117.0,2.7,19.3,664.0,833.08,642.45
2018,10,23,12,15,795.0,127.5,2.75,19.2,645.5,809.63,626.16
2018,10,23,12,30,757.0,138.0,2.8,19.1,627.0,786.7,610.92
2018,10,23,12,45,556.0,194.0,2.8,19.05,549.0,672.44,526.79
2018,10,23,13,0,355.0,250.0,2.8,19.0,471.0,556.76,437.72
2018,10,23,13,15,443.5,216.5,2.75,19.1,483.0,589.71,465.06
2018,10,23,13,30,532.0,183.0,2.7,19.2,495.0,608.97,481.2
2018,10,23,13,45,497.5,182.0,2.6,19.3,462.5,568.26,449.88
2018,10,23,14,0,463.0,181.0,2.5,19.4,430.0,527.72,418.78
2018,10,23,14,15,575.0,144.5,2.4,19.5,433.5,549.05,436.54
2018,10,23,14,30,687.0,108.0,2.3,19.6,437.0,558.05,443.94
2018,10,23,14,45,604.5,111.5,2.15,19.7,383.0,485.78,386.97
2018,10,23,15,0,522.0,115.0,2.0,19.8,329.0,415.49,331.21
2018,10,23,15,15,579.0,94.5,2.0,19.8,306.5,400.44,318.4
2018,10,23,15,30,636.0,74.0,2.0,19.8,284.0,375.84,296.46
2018,10,23,15,45,636.0,64.5,1.85,19.5,247.0,333.33,259.15
2018,10,23,16,0,636.0,55.0,1.7,19.2,210.0,289.59,219.44
2018,10,23,16,15,568.5,48.0,1.5,18.2,163.5,227.48,165.83
2018,10,23,16,30,501.0,41.0,1.3,17.2,117.0,171.83,117.29
2018,10,23,16,45,364.0,31.5,1.15,16.2,76.0,107.56,64.26
2018,10,23,17,0,227.0,22.0,1.0,15.2,35.0,54.77,0.0
2018,10,23,17,15,113.5,11.0,1.05,14.7,17.5,19.43,0.0
2018,10,23,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,15,31.5,4.5,0.9,11.95,5.0,0.0,0.0
2018,10,24,6,30,63.0,9.0,0.9,12.3,10.0,13.87,0.0
2018,10,24,6,45,179.0,21.5,0.85,12.65,37.5,49.09,1.81
2018,10,24,7,0,295.0,34.0,0.8,13.0,65.0,98.46,61.3
2018,10,24,7,15,381.5,44.0,0.95,13.65,106.5,147.51,103.73
2018,10,24,7,30,468.0,54.0,1.1,14.3,148.0,205.73,153.73
2018,10,24,7,45,558.5,58.0,1.3,14.95,198.5,267.58,207.03
2018,10,24,8,0,649.0,62.0,1.5,15.6,249.0,337.74,266.6
2018,10,24,8,15,709.0,62.5,1.5,16.3,298.5,396.94,316.22
2018,10,24,8,30,769.0,63.0,1.5,17.0,348.0,461.26,368.26
2018,10,24,8,45,793.5,65.0,1.5,17.7,389.5,511.4,407.76
2018,10,24,9,0,818.0,67.0,1.5,18.4,431.0,561.5,445.85
2018,10,24,9,15,834.0,69.5,1.55,19.15,468.0,603.44,476.9
2018,10,24,9,30,850.0,72.0,1.6,19.9,505.0,646.84,508.02
2018,10,24,9,45,860.5,74.0,1.6,20.6,535.5,684.26,532.29
2018,10,24,10,0,871.0,76.0,1.6,21.3,566.0,719.5,554.52
2018,10,24,10,15,879.0,77.5,1.65,21.8,590.5,749.88,573.93
2018,10,24,10,30,887.0,79.0,1.7,22.3,615.0,777.54,591.36
2018,10,24,10,45,891.5,80.0,1.8,22.8,631.5,798.97,604.91
2018,10,24,11,0,896.0,81.0,1.9,23.3,648.0,817.22,616.37
2018,10,24,11,15,898.0,81.0,2.0,23.6,657.0,829.03,624.0
2018,10,24,11,30,900.0,81.0,2.1,23.9,666.0,837.44,629.47
2018,10,24,11,45,899.5,81.5,2.25,24.2,667.0,840.87,632.11
2018,10,24,12,0,899.0,82.0,2.4,24.5,668.0,840.82,632.5
2018,10,24,12,15,896.0,81.5,2.5,24.65,661.0,834.08,628.43
2018,10,24,12,30,893.0,81.0,2.6,24.8,654.0,823.91,622.15
2018,10,24,12,45,888.0,80.0,2.65,24.95,639.5,808.21,611.82
2018,10,24,13,0,883.0,79.0,2.7,25.1,625.0,789.29,599.35
2018,10,24,13,15,874.0,78.0,2.75,25.1,603.0,764.18,582.96
2018,10,24,13,30,865.0,77.0,2.8,25.1,581.0,736.28,564.57
2018,10,24,13,45,852.0,76.5,2.8,25.15,552.5,703.46,542.23
2018,10,24,14,0,839.0,76.0,2.8,25.2,524.0,668.45,518.19
2018,10,24,14,15,823.0,74.0,2.75,25.05,489.5,631.13,491.83
2018,10,24,14,30,807.0,72.0,2.7,24.9,455.0,588.76,460.25
2018,10,24,14,45,759.0,74.5,2.65,24.7,410.0,531.58,416.72
2018,10,24,15,0,711.0,77.0,2.6,24.5,365.0,475.96,373.41
2018,10,24,15,15,602.5,84.0,2.6,24.5,308.5,398.89,312.41
2018,10,24,15,30,494.0,91.0,2.6,24.5,252.0,328.4,255.65
2018,10,24,15,45,497.5,75.5,2.4,23.8,216.0,288.0,221.52
2018,10,24,16,0,501.0,60.0,2.2,23.1,180.0,246.23,184.77
2018,10,24,16,15,483.5,49.5,1.95,22.25,144.0,202.42,145.63
2018,10,24,16,30,466.0,39.0,1.7,21.4,108.0,159.88,106.9
2018,10,24,16,45,340.0,30.0,1.45,20.5,70.0,100.6,57.92
2018,10,24,17,0,214.0,21.0,1.2,19.6,32.0,51.12,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.1,16.0,18.18,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,6,15,43.5,4.5,0.85,12.35,5.0,0.0,0.0
2018,10,25,6,30,87.0,9.0,0.8,12.8,10.0,15.65,0.0
2018,10,25,6,45,117.0,12.0,0.75,13.25,20.0,30.37,0.0
2018,10,25,7,0,147.0,15.0,0.7,13.7,30.0,48.72,27.3
2018,10,25,7,15,169.0,25.5,0.75,14.3,51.5,72.52,49.11
2018,10,25,7,30,191.0,36.0,0.8,14.9,73.0,100.14,73.78
2018,10,25,7,45,95.5,42.0,0.85,15.5,60.5,79.59,60.19
2018,10,25,8,0,0.0,48.0,0.9,16.1,48.0,46.36,33.74
2018,10,25,8,15,0.0,66.5,0.95,16.85,66.5,64.32,48.76
2018,10,25,8,30,0.0,85.0,1.0,17.6,85.0,82.73,63.83
2018,10,25,8,45,20.5,127.0,1.0,18.4,136.0,136.52,107.82
2018,10,25,9,0,41.0,169.0,1.0,19.2,187.0,197.82,156.6
2018,10,25,9,15,121.5,193.5,1.15,20.0,253.5,281.8,223.18
2018,10,25,9,30,202.0,218.0,1.3,20.8,320.0,365.92,288.11
2018,10,25,9,45,441.5,175.0,1.4,21.6,416.0,505.44,395.96
2018,10,25,10,0,681.0,132.0,1.5,22.4,512.0,648.4,501.73
2018,10,25,10,15,784.5,105.5,1.6,23.1,562.0,712.18,545.2
2018,10,25,10,30,888.0,79.0,1.7,23.8,612.0,775.6,587.17
2018,10,25,10,45,894.0,80.0,1.75,24.55,629.5,798.16,600.02
2018,10,25,11,0,900.0,81.0,1.8,25.3,647.0,817.6,611.13
2018,10,25,11,15,903.0,81.5,1.85,25.7,656.5,830.79,618.92
2018,10,25,11,30,906.0,82.0,1.9,26.1,666.0,840.58,624.58
2018,10,25,11,45,907.0,82.5,1.9,26.5,668.5,845.24,626.49
2018,10,25,12,0,908.0,83.0,1.9,26.9,671.0,846.4,626.24
2018,10,25,12,15,904.5,83.5,1.95,27.15,664.5,840.33,622.18
2018,10,25,12,30,901.0,84.0,2.0,27.4,658.0,830.81,616.0
2018,10,25,12,45,894.0,84.0,2.05,27.65,643.5,814.55,605.41
2018,10,25,13,0,887.0,84.0,2.1,27.9,629.0,795.1,592.78
2018,10,25,13,15,879.5,82.5,2.15,27.95,607.0,770.53,577.16
2018,10,25,13,30,872.0,81.0,2.2,28.0,585.0,743.08,559.53
2018,10,25,13,45,861.0,79.5,2.2,28.05,556.5,710.42,537.87
2018,10,25,14,0,850.0,78.0,2.2,28.1,528.0,675.44,514.46
2018,10,25,14,15,834.5,76.0,2.25,28.0,493.5,638.17,488.92
2018,10,25,14,30,819.0,74.0,2.3,27.9,459.0,595.76,458.25
2018,10,25,14,45,798.0,71.5,2.35,27.75,419.5,548.3,423.1
2018,10,25,15,0,777.0,69.0,2.4,27.6,380.0,500.27,386.43
2018,10,25,15,15,745.0,65.5,2.4,27.6,335.5,445.48,343.16
2018,10,25,15,30,713.0,62.0,2.4,27.6,291.0,391.76,299.42
2018,10,25,15,45,665.5,57.5,2.15,26.6,244.5,332.3,250.8
2018,10,25,16,0,618.0,53.0,1.9,25.6,198.0,277.35,204.35
2018,10,25,16,15,543.0,46.0,1.75,24.25,152.0,214.53,151.86
2018,10,25,16,30,468.0,39.0,1.6,22.9,106.0,159.02,105.0
2018,10,25,16,45,330.5,29.5,1.4,21.55,67.5,97.45,54.6
2018,10,25,17,0,193.0,20.0,1.2,20.2,29.0,46.62,0.0
2018,10,25,17,15,96.5,10.0,1.2,19.55,14.5,16.7,0.0
2018,10,25,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,6,15,45.0,4.5,0.8,13.9,5.0,0.0,0.0
2018,10,26,6,30,90.0,9.0,0.8,14.2,10.0,15.75,0.0
2018,10,26,6,45,243.5,19.5,0.8,14.55,39.5,54.3,0.0
2018,10,26,7,0,397.0,30.0,0.8,14.9,69.0,112.33,66.18
2018,10,26,7,15,489.0,37.0,0.85,15.6,112.5,164.6,112.39
2018,10,26,7,30,581.0,44.0,0.9,16.3,156.0,225.39,164.64
2018,10,26,7,45,598.0,53.0,1.0,17.0,195.5,273.45,208.3
2018,10,26,8,0,615.0,62.0,1.1,17.7,235.0,321.2,250.46
2018,10,26,8,15,506.5,90.5,1.05,18.6,249.5,334.1,263.64
2018,10,26,8,30,398.0,119.0,1.0,19.5,264.0,333.41,264.14
2018,10,26,8,45,537.5,107.0,0.9,20.35,327.5,416.57,328.78
2018,10,26,9,0,677.0,95.0,0.8,21.2,391.0,507.81,396.66
2018,10,26,9,15,700.0,99.0,0.75,22.2,428.0,553.37,428.05
2018,10,26,9,30,723.0,103.0,0.7,23.2,465.0,598.51,458.33
2018,10,26,9,45,661.0,129.0,0.65,24.15,476.0,608.73,461.89
2018,10,26,10,0,599.0,155.0,0.6,25.1,487.0,612.32,460.78
2018,10,26,10,15,581.5,168.5,0.6,25.9,502.5,629.93,470.81
2018,10,26,10,30,564.0,182.0,0.6,26.7,518.0,641.62,476.48
2018,10,26,10,45,505.0,208.0,0.65,27.45,515.0,634.81,469.22
2018,10,26,11,0,446.0,234.0,0.7,28.2,512.0,623.83,459.28
2018,10,26,11,15,562.0,197.0,0.8,28.7,553.0,682.91,502.04
2018,10,26,11,30,678.0,160.0,0.9,29.2,594.0,745.74,545.31
2018,10,26,11,45,703.5,151.5,1.0,29.7,603.0,759.91,553.95
2018,10,26,12,0,729.0,143.0,1.1,30.2,612.0,771.24,561.34
2018,10,26,12,15,786.5,121.5,1.2,30.35,623.0,788.22,573.33
2018,10,26,12,30,844.0,100.0,1.3,30.5,634.0,804.5,584.89
2018,10,26,12,45,852.0,95.0,1.4,30.65,624.0,795.11,579.72
2018,10,26,13,0,860.0,90.0,1.5,30.8,614.0,777.76,569.57
2018,10,26,13,15,835.5,93.0,1.55,30.7,587.5,750.17,552.69
2018,10,26,13,30,811.0,96.0,1.6,30.6,561.0,716.01,531.3
2018,10,26,13,45,746.5,108.0,1.65,30.5,519.5,663.57,497.06
2018,10,26,14,0,682.0,120.0,1.7,30.4,478.0,610.07,459.67
2018,10,26,14,15,643.5,119.0,1.7,30.15,439.0,560.66,424.97
2018,10,26,14,30,605.0,118.0,1.7,29.9,400.0,511.8,389.83
2018,10,26,14,45,628.0,101.0,1.65,29.65,371.0,482.06,368.28
2018,10,26,15,0,651.0,84.0,1.6,29.4,342.0,448.54,342.92
2018,10,26,15,15,621.0,79.0,1.6,29.4,301.5,398.67,303.96
2018,10,26,15,30,591.0,74.0,1.6,29.4,261.0,350.04,264.89
2018,10,26,15,45,537.5,67.0,1.3,28.25,216.5,291.59,218.04
2018,10,26,16,0,484.0,60.0,1.0,27.1,172.0,237.45,173.5
2018,10,26,16,15,418.5,51.0,1.0,25.95,131.5,182.49,128.31
2018,10,26,16,30,353.0,42.0,1.0,24.8,91.0,133.98,88.0
2018,10,26,16,45,242.5,30.0,1.0,23.7,57.5,81.42,44.47
2018,10,26,17,0,132.0,18.0,1.0,22.6,24.0,36.17,0.0
2018,10,26,17,15,66.0,9.0,1.0,22.15,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,6,15,27.0,4.0,0.95,14.8,4.0,0.0,0.0
2018,10,27,6,30,54.0,8.0,1.0,15.1,8.0,11.92,0.0
2018,10,27,6,45,148.0,21.5,1.05,15.45,33.0,43.18,0.0
2018,10,27,7,0,242.0,35.0,1.1,15.8,58.0,88.02,52.4
2018,10,27,7,15,372.0,42.5,1.25,16.4,101.5,141.38,97.19
2018,10,27,7,30,502.0,50.0,1.4,17.0,145.0,208.52,152.84
2018,10,27,7,45,492.5,63.0,1.55,17.6,177.5,246.37,188.53
2018,10,27,8,0,483.0,76.0,1.7,18.2,210.0,282.43,221.49
2018,10,27,8,15,429.5,99.5,1.7,18.95,234.0,306.23,243.03
2018,10,27,8,30,376.0,123.0,1.7,19.7,258.0,325.99,259.69
2018,10,27,8,45,442.0,126.5,1.7,20.45,304.0,382.44,304.42
2018,10,27,9,0,508.0,130.0,1.7,21.2,350.0,443.34,351.29
2018,10,27,9,15,608.5,118.5,1.7,21.9,404.5,516.35,406.6
2018,10,27,9,30,709.0,107.0,1.7,22.6,459.0,591.82,462.18
2018,10,27,9,45,778.5,95.0,1.7,23.3,504.0,647.76,502.07
2018,10,27,10,0,848.0,83.0,1.7,24.0,549.0,707.12,541.76
2018,10,27,10,15,850.5,86.5,1.8,24.5,571.5,735.11,559.61
2018,10,27,10,30,853.0,90.0,1.9,25.0,594.0,760.19,575.64
2018,10,27,10,45,856.0,91.5,1.95,25.5,610.0,780.38,587.9
2018,10,27,11,0,859.0,93.0,2.0,26.0,626.0,792.77,594.9
2018,10,27,11,15,867.5,92.5,2.05,26.35,637.5,808.73,604.83
2018,10,27,11,30,876.0,92.0,2.1,26.7,649.0,821.53,612.65
2018,10,27,11,45,882.5,90.0,2.15,27.05,652.5,827.71,616.14
2018,10,27,12,0,889.0,88.0,2.2,27.4,656.0,830.5,617.53
2018,10,27,12,15,872.5,93.0,2.25,27.6,646.0,818.98,609.79
2018,10,27,12,30,856.0,98.0,2.3,27.8,636.0,809.11,603.39
2018,10,27,12,45,853.5,96.0,2.35,28.0,622.5,794.6,593.92
2018,10,27,13,0,851.0,94.0,2.4,28.2,609.0,776.91,582.38
2018,10,27,13,15,847.0,91.5,2.4,28.1,588.5,754.43,567.96
2018,10,27,13,30,843.0,89.0,2.4,28.0,568.0,729.02,551.52
2018,10,27,13,45,817.5,89.5,2.45,27.95,535.0,688.93,524.87
2018,10,27,14,0,792.0,90.0,2.5,27.9,502.0,647.43,496.63
2018,10,27,14,15,763.0,88.5,2.55,27.6,463.5,600.39,463.21
2018,10,27,14,30,734.0,87.0,2.6,27.3,425.0,552.9,428.61
2018,10,27,14,45,695.5,86.5,2.6,27.0,384.0,502.63,390.74
2018,10,27,15,0,657.0,86.0,2.6,26.7,343.0,451.91,351.58
2018,10,27,15,15,669.5,75.5,2.6,26.7,310.5,416.43,322.63
2018,10,27,15,30,682.0,65.0,2.6,26.7,278.0,378.2,290.18
2018,10,27,15,45,617.0,61.0,2.6,25.55,230.0,314.39,238.43
2018,10,27,16,0,552.0,57.0,2.6,24.4,182.0,255.81,189.54
2018,10,27,16,15,467.0,49.0,2.35,23.4,137.5,193.02,136.96
2018,10,27,16,30,382.0,41.0,2.1,22.4,93.0,138.66,91.42
2018,10,27,16,45,266.5,29.5,1.8,21.35,58.5,84.49,44.91
2018,10,27,17,0,151.0,18.0,1.5,20.3,24.0,35.71,0.0
2018,10,27,17,15,75.5,9.0,1.5,19.7,12.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
