Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,15,16.5,16.5,1.0,11.25,17.0,18.89,0.0
2018,11,27,7,30,16.0,29.0,0.9,11.6,30.0,34.26,17.96
2018,11,27,7,45,35.5,45.0,0.85,11.95,50.0,57.28,40.58
2018,11,27,8,0,55.0,61.0,0.8,12.3,70.0,85.19,64.8
2018,11,27,8,15,59.0,76.5,0.95,12.8,88.5,101.77,79.68
2018,11,27,8,30,63.0,92.0,1.1,13.3,107.0,122.14,97.42
2018,11,27,8,45,39.0,103.5,1.25,13.75,113.5,125.66,100.8
2018,11,27,9,0,15.0,115.0,1.4,14.2,120.0,123.07,98.59
2018,11,27,9,15,39.5,134.5,1.4,14.5,149.0,161.68,130.72
2018,11,27,9,30,64.0,154.0,1.4,14.8,178.0,197.9,160.43
2018,11,27,9,45,63.5,164.5,1.45,15.1,190.0,210.51,170.33
2018,11,27,10,0,63.0,175.0,1.5,15.4,202.0,223.04,180.11
2018,11,27,10,15,56.5,181.5,1.5,15.6,207.0,227.01,182.83
2018,11,27,10,30,50.0,188.0,1.5,15.8,212.0,230.63,185.24
2018,11,27,10,45,49.0,195.0,1.5,16.0,219.0,238.27,190.99
2018,11,27,11,0,48.0,202.0,1.5,16.2,226.0,245.83,196.63
2018,11,27,11,15,30.0,192.0,1.55,16.3,207.0,221.9,176.94
2018,11,27,11,30,12.0,182.0,1.6,16.4,188.0,191.0,151.66
2018,11,27,11,45,29.0,196.5,1.7,16.5,211.5,226.31,180.48
2018,11,27,12,0,46.0,211.0,1.8,16.6,235.0,255.07,203.69
2018,11,27,12,15,46.5,196.0,1.9,16.6,220.0,238.41,190.56
2018,11,27,12,30,47.0,181.0,2.0,16.6,205.0,221.8,177.58
2018,11,27,12,45,34.5,162.0,2.1,16.65,179.5,191.6,153.16
2018,11,27,13,0,22.0,143.0,2.2,16.7,154.0,161.84,128.9
2018,11,27,13,15,17.5,139.0,2.25,16.7,147.5,149.42,118.85
2018,11,27,13,30,13.0,135.0,2.3,16.7,141.0,142.2,112.97
2018,11,27,13,45,23.0,135.5,2.3,16.75,145.5,153.81,122.85
2018,11,27,14,0,33.0,136.0,2.3,16.8,150.0,160.29,128.44
2018,11,27,14,15,31.5,128.5,2.2,16.7,141.0,150.75,120.71
2018,11,27,14,30,30.0,121.0,2.1,16.6,132.0,141.33,113.02
2018,11,27,14,45,20.5,99.0,2.0,16.5,106.0,111.79,88.53
2018,11,27,15,0,11.0,77.0,1.9,16.4,80.0,80.62,62.48
2018,11,27,15,15,8.0,59.5,1.9,16.4,61.5,61.17,46.06
2018,11,27,15,30,5.0,42.0,1.9,16.4,43.0,42.44,30.13
2018,11,27,15,45,4.5,31.0,1.6,15.85,32.0,31.4,20.65
2018,11,27,16,0,4.0,20.0,1.3,15.3,21.0,20.41,11.15
2018,11,27,16,15,6.0,12.5,1.2,15.1,13.0,13.53,4.64
2018,11,27,16,30,8.0,5.0,1.1,14.9,5.0,6.5,0.0
2018,11,27,16,45,4.0,2.5,1.0,14.75,2.5,2.98,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.4,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.5,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.3,14.75,3.5,4.56,0.0
2018,11,28,7,30,0.0,5.0,0.4,15.0,5.0,4.82,0.0
2018,11,28,7,45,10.0,15.5,0.45,15.2,17.0,17.67,8.52
2018,11,28,8,0,20.0,26.0,0.5,15.4,29.0,31.47,20.31
2018,11,28,8,15,11.0,19.5,0.6,15.6,21.0,22.88,13.61
2018,11,28,8,30,2.0,13.0,0.7,15.8,13.0,13.34,5.72
2018,11,28,8,45,16.5,32.0,0.8,15.95,37.0,38.47,27.18
2018,11,28,9,0,31.0,51.0,0.9,16.1,61.0,65.29,50.0
2018,11,28,9,15,25.0,53.0,0.9,16.3,61.5,65.28,49.97
2018,11,28,9,30,19.0,55.0,0.9,16.5,62.0,64.8,49.47
2018,11,28,9,45,9.5,49.0,0.9,16.65,52.5,53.69,39.93
2018,11,28,10,0,0.0,43.0,0.9,16.8,43.0,41.53,29.45
2018,11,28,10,15,0.5,58.5,1.0,17.05,58.5,56.86,42.21
2018,11,28,10,30,1.0,74.0,1.1,17.3,74.0,72.22,54.85
2018,11,28,10,45,33.5,130.0,1.2,17.5,146.5,155.56,123.86
2018,11,28,11,0,66.0,186.0,1.3,17.7,219.0,240.34,191.98
2018,11,28,11,15,81.5,192.0,1.35,17.85,233.5,258.61,206.29
2018,11,28,11,30,97.0,198.0,1.4,18.0,248.0,276.99,220.93
2018,11,28,11,45,112.5,210.0,1.5,18.1,268.0,310.3,247.12
2018,11,28,12,0,128.0,222.0,1.6,18.2,288.0,335.36,266.74
2018,11,28,12,15,100.5,209.5,1.75,18.2,261.0,292.72,233.18
2018,11,28,12,30,73.0,197.0,1.9,18.2,234.0,258.39,205.93
2018,11,28,12,45,53.0,191.0,2.0,18.2,217.5,237.03,188.76
2018,11,28,13,0,33.0,185.0,2.1,18.2,201.0,216.06,171.75
2018,11,28,13,15,30.0,168.0,2.25,18.1,182.0,194.79,155.02
2018,11,28,13,30,27.0,151.0,2.4,18.0,163.0,173.71,138.28
2018,11,28,13,45,51.5,154.0,2.55,17.9,175.5,192.34,154.23
2018,11,28,14,0,76.0,157.0,2.7,17.8,188.0,209.81,169.0
2018,11,28,14,15,145.5,148.5,2.75,17.65,202.5,244.6,198.28
2018,11,28,14,30,215.0,140.0,2.8,17.5,217.0,274.24,222.61
2018,11,28,14,45,236.5,123.5,2.85,17.4,200.0,258.67,209.57
2018,11,28,15,0,258.0,107.0,2.9,17.3,183.0,240.9,194.22
2018,11,28,15,15,259.0,92.0,2.9,17.3,158.5,213.95,170.58
2018,11,28,15,30,260.0,77.0,2.9,17.3,134.0,186.39,145.74
2018,11,28,15,45,215.5,63.0,2.6,16.7,103.5,144.53,109.64
2018,11,28,16,0,171.0,49.0,2.3,16.1,73.0,106.6,76.82
2018,11,28,16,15,113.0,34.0,2.35,15.75,47.5,68.55,43.09
2018,11,28,16,30,55.0,19.0,2.4,15.4,22.0,32.18,0.0
2018,11,28,16,45,27.5,9.5,2.4,15.05,11.0,12.92,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.1,16.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,14.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,14.1,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,14.1,2.0,0.0,0.0
2018,11,29,7,15,1.0,11.5,5.45,14.15,11.5,11.46,0.0
2018,11,29,7,30,2.0,21.0,5.5,14.2,21.0,20.79,7.49
2018,11,29,7,45,11.0,35.5,5.6,14.25,37.0,39.53,26.15
2018,11,29,8,0,20.0,50.0,5.7,14.3,53.0,57.93,42.32
2018,11,29,8,15,36.5,60.5,5.7,14.35,68.5,75.14,57.3
2018,11,29,8,30,53.0,71.0,5.7,14.4,84.0,93.94,73.71
2018,11,29,8,45,32.0,64.0,5.7,14.45,72.0,78.41,61.15
2018,11,29,9,0,11.0,57.0,5.7,14.5,60.0,60.37,45.95
2018,11,29,9,15,8.5,69.5,5.65,14.5,72.0,71.69,55.55
2018,11,29,9,30,6.0,82.0,5.6,14.5,84.0,83.12,65.13
2018,11,29,9,45,5.0,88.0,5.5,14.5,90.0,88.63,69.68
2018,11,29,10,0,4.0,94.0,5.4,14.5,96.0,94.1,74.15
2018,11,29,10,15,2.0,71.5,5.3,14.5,72.5,70.41,54.08
2018,11,29,10,30,0.0,49.0,5.2,14.5,49.0,47.34,34.51
2018,11,29,10,45,2.0,55.5,5.15,14.55,56.5,55.0,40.99
2018,11,29,11,0,4.0,62.0,5.1,14.6,64.0,62.72,47.5
2018,11,29,11,15,2.0,66.5,5.05,14.65,67.5,65.71,49.89
2018,11,29,11,30,0.0,71.0,5.0,14.7,71.0,68.65,52.24
2018,11,29,11,45,25.0,93.5,5.0,14.8,106.5,111.79,89.09
2018,11,29,12,0,50.0,116.0,5.0,14.9,142.0,153.53,124.43
2018,11,29,12,15,70.0,132.5,4.9,14.9,168.5,192.22,156.82
2018,11,29,12,30,90.0,149.0,4.8,14.9,195.0,224.38,183.63
2018,11,29,12,45,50.5,136.5,4.75,14.9,162.0,175.01,141.98
2018,11,29,13,0,11.0,124.0,4.7,14.9,129.0,129.48,103.27
2018,11,29,13,15,35.0,141.0,4.55,14.9,157.0,168.3,136.2
2018,11,29,13,30,59.0,158.0,4.4,14.9,185.0,202.4,164.86
2018,11,29,13,45,190.5,144.0,4.25,14.9,224.0,282.13,232.87
2018,11,29,14,0,322.0,130.0,4.1,14.9,263.0,347.92,287.76
2018,11,29,14,15,407.5,117.0,3.9,14.8,271.5,371.83,307.22
2018,11,29,14,30,493.0,104.0,3.7,14.7,280.0,389.0,320.45
2018,11,29,14,45,362.0,104.5,3.5,14.65,226.0,306.01,251.05
2018,11,29,15,0,231.0,105.0,3.3,14.6,172.0,226.08,184.08
2018,11,29,15,15,169.5,85.0,3.3,14.6,130.5,168.31,135.26
2018,11,29,15,30,108.0,65.0,3.3,14.6,89.0,110.99,86.71
2018,11,29,15,45,145.0,54.0,2.6,14.15,78.5,110.65,84.21
2018,11,29,16,0,182.0,43.0,1.9,13.7,68.0,106.87,77.43
2018,11,29,16,15,103.0,28.5,1.9,13.55,41.5,59.2,36.47
2018,11,29,16,30,24.0,14.0,1.9,13.4,15.0,19.2,0.0
2018,11,29,16,45,12.0,7.0,1.85,13.25,7.5,8.44,0.0
2018,11,29,17,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.7,10.0,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.7,10.0,1.0,0.0,0.0
2018,11,30,7,15,42.0,14.0,1.9,10.55,16.5,20.26,0.0
2018,11,30,7,30,74.0,27.0,2.1,11.1,32.0,48.43,21.47
2018,11,30,7,45,158.5,40.5,2.35,11.7,62.0,89.94,62.73
2018,11,30,8,0,243.0,54.0,2.6,12.3,92.0,142.26,107.33
2018,11,30,8,15,274.0,67.0,2.8,12.6,122.0,179.05,140.54
2018,11,30,8,30,305.0,80.0,3.0,12.9,152.0,218.27,175.51
2018,11,30,8,45,338.0,91.5,3.15,13.25,184.5,258.81,211.03
2018,11,30,9,0,371.0,103.0,3.3,13.6,217.0,301.34,247.58
2018,11,30,9,15,414.5,110.0,3.35,13.9,251.5,345.91,285.22
2018,11,30,9,30,458.0,117.0,3.4,14.2,286.0,392.53,323.85
2018,11,30,9,45,530.0,115.0,3.4,14.55,326.5,447.21,368.51
2018,11,30,10,0,602.0,113.0,3.4,14.9,367.0,508.13,417.19
2018,11,30,10,15,716.5,96.0,3.4,15.1,415.5,578.34,473.21
2018,11,30,10,30,831.0,79.0,3.4,15.3,464.0,648.8,528.42
2018,11,30,10,45,840.5,80.0,3.35,15.55,482.0,672.34,545.32
2018,11,30,11,0,850.0,81.0,3.3,15.8,500.0,693.22,559.7
2018,11,30,11,15,854.0,81.5,3.35,15.9,510.0,706.83,569.36
2018,11,30,11,30,858.0,82.0,3.4,16.0,520.0,717.4,576.87
2018,11,30,11,45,858.5,83.0,3.4,16.1,523.0,722.89,580.53
2018,11,30,12,0,859.0,84.0,3.4,16.2,526.0,725.2,581.96
2018,11,30,12,15,857.5,83.0,3.45,16.25,521.0,720.58,578.69
2018,11,30,12,30,856.0,82.0,3.5,16.3,516.0,712.79,573.23
2018,11,30,12,45,852.5,80.5,3.5,16.3,504.0,699.89,563.96
2018,11,30,13,0,849.0,79.0,3.5,16.3,492.0,683.98,552.54
2018,11,30,13,15,840.5,77.0,3.45,16.2,472.5,661.21,535.9
2018,11,30,13,30,832.0,75.0,3.4,16.1,453.0,635.83,516.37
2018,11,30,13,45,819.0,73.5,3.35,16.05,427.5,605.75,492.77
2018,11,30,14,0,806.0,72.0,3.3,16.0,402.0,573.62,467.17
2018,11,30,14,15,786.0,69.0,3.2,15.85,370.0,533.99,435.23
2018,11,30,14,30,766.0,66.0,3.1,15.7,338.0,493.25,401.7
2018,11,30,14,45,737.0,62.5,3.05,15.5,301.5,446.62,362.82
2018,11,30,15,0,708.0,59.0,3.0,15.3,265.0,400.13,322.98
2018,11,30,15,15,662.5,55.0,3.0,15.3,225.0,346.7,276.39
2018,11,30,15,30,617.0,51.0,3.0,15.3,185.0,297.45,232.14
2018,11,30,15,45,546.5,45.0,2.3,14.25,144.5,238.81,180.4
2018,11,30,16,0,476.0,39.0,1.6,13.2,104.0,185.78,132.89
2018,11,30,16,15,350.5,30.0,1.5,12.6,68.5,123.16,76.78
2018,11,30,16,30,225.0,21.0,1.4,12.0,33.0,66.96,0.0
2018,11,30,16,45,112.5,10.5,1.35,11.4,16.5,25.0,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.5,11.5,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.4,11.5,1.0,0.0,0.0
2018,12,1,7,15,2.0,7.0,2.55,11.75,7.0,7.19,0.0
2018,12,1,7,30,2.0,13.0,2.7,12.0,13.0,12.94,1.44
2018,12,1,7,45,1.0,24.5,2.85,12.25,24.5,23.9,13.76
2018,12,1,8,0,0.0,36.0,3.0,12.5,36.0,34.78,23.6
2018,12,1,8,15,48.0,53.5,2.95,12.65,64.5,74.76,57.09
2018,12,1,8,30,96.0,71.0,2.9,12.8,93.0,114.88,91.32
2018,12,1,8,45,73.5,87.0,2.85,12.9,106.0,126.54,102.01
2018,12,1,9,0,51.0,103.0,2.8,13.0,119.0,131.15,106.23
2018,12,1,9,15,66.5,115.5,3.0,13.1,138.5,154.07,125.79
2018,12,1,9,30,82.0,128.0,3.2,13.2,158.0,183.88,150.9
2018,12,1,9,45,46.0,122.0,3.4,13.35,139.0,152.24,123.98
2018,12,1,10,0,10.0,116.0,3.6,13.5,120.0,120.56,96.68
2018,12,1,10,15,25.5,124.0,3.75,13.55,135.5,143.01,115.73
2018,12,1,10,30,41.0,132.0,3.9,13.6,151.0,162.21,131.95
2018,12,1,10,45,228.5,152.5,4.1,13.7,264.0,327.05,271.4
2018,12,1,11,0,416.0,173.0,4.3,13.8,377.0,492.54,406.37
2018,12,1,11,15,507.0,160.0,4.35,13.95,413.5,547.39,450.43
2018,12,1,11,30,598.0,147.0,4.4,14.1,450.0,605.4,496.78
2018,12,1,11,45,408.5,161.5,4.5,14.25,369.0,485.16,399.45
2018,12,1,12,0,219.0,176.0,4.6,14.4,288.0,356.38,293.32
2018,12,1,12,15,241.0,144.0,4.6,14.4,266.5,335.13,277.66
2018,12,1,12,30,263.0,112.0,4.6,14.4,245.0,321.98,268.01
2018,12,1,12,45,504.0,105.0,4.6,14.45,352.0,485.0,403.25
2018,12,1,13,0,745.0,98.0,4.6,14.5,459.0,635.35,523.21
2018,12,1,13,15,496.0,118.0,4.55,14.45,354.5,478.22,395.73
2018,12,1,13,30,247.0,138.0,4.5,14.4,250.0,316.09,261.78
2018,12,1,13,45,434.5,116.5,4.45,14.35,299.5,411.38,342.11
2018,12,1,14,0,622.0,95.0,4.4,14.3,349.0,490.96,406.88
2018,12,1,14,15,603.5,94.5,4.3,14.1,325.0,460.48,381.05
2018,12,1,14,30,585.0,94.0,4.2,13.9,301.0,429.19,354.49
2018,12,1,14,45,586.5,86.0,4.1,13.75,274.5,399.25,328.49
2018,12,1,15,0,588.0,78.0,4.0,13.6,248.0,367.59,300.21
2018,12,1,15,15,536.5,71.0,4.0,13.6,208.5,313.27,252.73
2018,12,1,15,30,485.0,64.0,4.0,13.6,169.0,262.02,207.09
2018,12,1,15,45,417.0,57.0,3.4,12.9,133.0,208.83,159.97
2018,12,1,16,0,349.0,50.0,2.8,12.2,97.0,161.79,117.84
2018,12,1,16,15,231.0,37.0,2.55,11.85,63.5,103.46,65.83
2018,12,1,16,30,113.0,24.0,2.3,11.5,30.0,50.22,0.0
2018,12,1,16,45,56.5,12.0,2.1,11.2,15.0,19.18,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.75,6.4,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.7,6.4,2.0,0.0,0.0
2018,12,2,7,15,94.5,14.0,0.65,6.9,19.0,27.94,0.0
2018,12,2,7,30,165.0,25.0,0.6,7.4,36.0,66.22,23.71
2018,12,2,7,45,236.5,37.0,0.55,7.85,66.0,108.84,75.55
2018,12,2,8,0,308.0,49.0,0.5,8.3,96.0,154.83,116.6
2018,12,2,8,15,406.5,57.0,0.45,8.75,138.5,213.53,166.86
2018,12,2,8,30,505.0,65.0,0.4,9.2,181.0,279.84,222.98
2018,12,2,8,45,634.5,61.0,0.35,9.7,234.0,353.93,284.09
2018,12,2,9,0,764.0,57.0,0.3,10.2,287.0,435.15,349.2
2018,12,2,9,15,790.5,59.5,0.45,10.55,323.0,480.76,387.16
2018,12,2,9,30,817.0,62.0,0.6,10.9,359.0,526.07,424.31
2018,12,2,9,45,835.0,64.0,0.7,11.25,390.0,565.24,455.48
2018,12,2,10,0,853.0,66.0,0.8,11.6,421.0,602.92,484.84
2018,12,2,10,15,866.5,67.0,0.8,11.8,446.0,631.11,505.93
2018,12,2,10,30,880.0,68.0,0.8,12.0,471.0,660.58,527.46
2018,12,2,10,45,888.0,69.0,0.85,12.25,489.0,683.92,543.77
2018,12,2,11,0,896.0,70.0,0.9,12.5,507.0,704.43,557.91
2018,12,2,11,15,899.5,70.5,0.9,12.8,517.0,718.24,566.55
2018,12,2,11,30,903.0,71.0,0.9,13.1,527.0,728.88,573.05
2018,12,2,11,45,905.0,70.5,0.95,13.45,530.0,734.03,576.33
2018,12,2,12,0,907.0,70.0,1.0,13.8,533.0,735.88,577.44
2018,12,2,12,15,905.5,70.0,1.1,13.95,528.5,732.48,576.0
2018,12,2,12,30,904.0,70.0,1.2,14.1,524.0,725.79,572.29
2018,12,2,12,45,899.5,69.0,1.25,14.3,512.0,712.57,563.32
2018,12,2,13,0,895.0,68.0,1.3,14.5,500.0,696.23,552.19
2018,12,2,13,15,879.0,68.5,1.3,14.45,479.0,670.95,534.58
2018,12,2,13,30,863.0,69.0,1.3,14.4,458.0,643.23,514.43
2018,12,2,13,45,768.5,80.5,1.3,14.4,412.0,580.45,466.4
2018,12,2,14,0,674.0,92.0,1.3,14.4,366.0,518.08,418.11
2018,12,2,14,15,548.5,103.5,1.25,14.2,315.0,438.67,355.63
2018,12,2,14,30,423.0,115.0,1.2,14.0,264.0,363.12,295.11
2018,12,2,14,45,325.5,112.0,1.15,13.8,219.5,295.73,240.38
2018,12,2,15,0,228.0,109.0,1.1,13.6,175.0,229.25,185.66
2018,12,2,15,15,209.5,94.5,1.1,13.6,148.0,196.13,157.42
2018,12,2,15,30,191.0,80.0,1.1,13.6,121.0,164.2,129.51
2018,12,2,15,45,150.5,64.5,0.95,12.55,92.5,125.23,96.2
2018,12,2,16,0,110.0,49.0,0.8,11.5,64.0,89.86,65.79
2018,12,2,16,15,88.5,33.5,0.9,11.0,42.5,62.68,39.51
2018,12,2,16,30,67.0,18.0,1.0,10.5,21.0,33.15,0.0
2018,12,2,16,45,33.5,9.0,1.05,10.0,10.5,13.24,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,4.3,2.0,0.0,0.0
2018,12,3,7,15,85.5,14.0,1.35,5.15,18.0,26.4,0.0
2018,12,3,7,30,147.0,25.0,1.5,6.0,34.0,61.95,18.15
2018,12,3,7,45,223.0,37.0,1.65,6.9,63.5,105.07,72.78
2018,12,3,8,0,299.0,49.0,1.8,7.8,93.0,151.5,114.51
2018,12,3,8,15,374.5,57.5,1.8,8.4,130.5,200.76,158.11
2018,12,3,8,30,450.0,66.0,1.8,9.0,168.0,258.24,208.43
2018,12,3,8,45,594.0,62.0,1.85,9.65,223.0,336.03,274.44
2018,12,3,9,0,738.0,58.0,1.9,10.3,278.0,422.11,346.19
2018,12,3,9,15,766.0,60.5,1.95,10.95,314.0,467.48,384.23
2018,12,3,9,30,794.0,63.0,2.0,11.6,350.0,512.73,421.19
2018,12,3,9,45,808.0,66.5,2.0,12.25,380.0,550.58,451.04
2018,12,3,10,0,822.0,70.0,2.0,12.9,410.0,586.79,478.74
2018,12,3,10,15,840.5,70.5,2.05,13.1,436.0,620.52,505.02
2018,12,3,10,30,859.0,71.0,2.1,13.3,462.0,652.33,529.37
2018,12,3,10,45,869.0,71.5,2.1,13.5,480.0,672.19,543.67
2018,12,3,11,0,879.0,72.0,2.1,13.7,498.0,693.25,558.29
2018,12,3,11,15,825.5,86.5,2.1,13.85,493.5,687.41,553.04
2018,12,3,11,30,772.0,101.0,2.1,14.0,489.0,672.78,541.6
2018,12,3,11,45,776.0,100.5,2.1,14.15,492.5,678.93,545.85
2018,12,3,12,0,780.0,100.0,2.1,14.3,496.0,682.19,547.88
2018,12,3,12,15,809.0,92.0,2.1,14.35,500.0,692.0,555.11
2018,12,3,12,30,838.0,84.0,2.1,14.4,504.0,698.4,559.87
2018,12,3,12,45,854.0,79.0,2.05,14.5,498.0,695.54,557.49
2018,12,3,13,0,870.0,74.0,2.0,14.6,492.0,689.17,552.72
2018,12,3,13,15,858.0,72.5,1.95,14.6,471.5,664.61,534.72
2018,12,3,13,30,846.0,71.0,1.9,14.6,451.0,637.51,513.93
2018,12,3,13,45,736.0,84.0,1.85,14.6,401.0,563.39,456.28
2018,12,3,14,0,626.0,97.0,1.8,14.6,351.0,494.57,401.96
2018,12,3,14,15,351.0,112.0,1.65,14.4,252.5,333.1,272.42
2018,12,3,14,30,76.0,127.0,1.5,14.2,154.0,172.98,140.11
2018,12,3,14,45,113.0,117.5,1.3,13.95,152.5,184.34,150.0
2018,12,3,15,0,150.0,108.0,1.1,13.7,151.0,187.05,151.61
2018,12,3,15,15,110.5,94.5,1.1,13.7,123.5,150.05,120.15
2018,12,3,15,30,71.0,81.0,1.1,13.7,96.0,116.28,91.45
2018,12,3,15,45,40.5,63.5,1.15,12.65,71.5,80.45,61.3
2018,12,3,16,0,10.0,46.0,1.2,11.6,47.0,49.42,35.23
2018,12,3,16,15,14.5,30.0,1.25,11.3,31.0,34.98,20.67
2018,12,3,16,30,19.0,14.0,1.3,11.0,15.0,18.34,0.0
2018,12,3,16,45,9.5,7.0,1.35,10.65,7.5,8.13,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.0,8.15,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.0,8.1,2.0,0.0,0.0
2018,12,4,7,15,18.0,4.0,2.15,8.45,4.0,6.55,0.0
2018,12,4,7,30,18.0,5.0,2.3,8.8,6.0,9.37,0.0
2018,12,4,7,45,9.0,6.0,2.45,9.15,6.5,8.34,0.81
2018,12,4,8,0,0.0,7.0,2.6,9.5,7.0,6.74,0.07
2018,12,4,8,15,0.0,8.0,2.65,10.0,8.0,7.71,0.98
2018,12,4,8,30,0.0,9.0,2.7,10.5,9.0,8.67,1.86
2018,12,4,8,45,11.5,45.5,2.7,11.0,49.0,49.76,37.37
2018,12,4,9,0,23.0,82.0,2.7,11.5,89.0,94.4,75.62
2018,12,4,9,15,35.0,110.0,2.75,12.05,122.0,131.76,107.21
2018,12,4,9,30,47.0,138.0,2.8,12.6,155.0,170.32,139.36
2018,12,4,9,45,31.5,127.5,2.85,13.2,139.5,150.0,121.84
2018,12,4,10,0,16.0,117.0,2.9,13.8,124.0,125.3,100.65
2018,12,4,10,15,8.0,89.0,2.95,14.15,92.5,91.53,72.06
2018,12,4,10,30,0.0,61.0,3.0,14.5,61.0,58.96,44.34
2018,12,4,10,45,0.0,64.5,3.0,14.9,64.5,62.35,47.09
2018,12,4,11,0,0.0,68.0,3.0,15.3,68.0,65.74,49.8
2018,12,4,11,15,0.0,70.0,3.0,15.5,70.0,67.68,51.34
2018,12,4,11,30,0.0,72.0,3.0,15.7,72.0,69.62,52.88
2018,12,4,11,45,0.0,76.0,3.0,15.9,76.0,73.5,56.05
2018,12,4,12,0,0.0,80.0,3.0,16.1,80.0,77.37,59.22
2018,12,4,12,15,0.0,86.5,2.7,16.05,86.5,83.69,64.48
2018,12,4,12,30,0.0,93.0,2.4,16.0,93.0,90.24,69.93
2018,12,4,12,45,0.0,90.0,2.1,15.95,90.0,87.25,67.49
2018,12,4,13,0,0.0,87.0,1.8,15.9,87.0,84.27,65.08
2018,12,4,13,15,0.0,82.5,1.7,15.65,82.5,79.8,61.5
2018,12,4,13,30,0.0,78.0,1.6,15.4,78.0,75.43,57.99
2018,12,4,13,45,0.0,74.5,1.45,15.2,74.5,72.03,55.28
2018,12,4,14,0,0.0,71.0,1.3,15.0,71.0,68.64,52.56
2018,12,4,14,15,0.0,66.0,1.35,14.65,66.0,63.79,48.64
2018,12,4,14,30,0.0,61.0,1.4,14.3,61.0,58.95,44.68
2018,12,4,14,45,0.0,62.5,1.4,14.0,62.5,60.41,46.0
2018,12,4,15,0,0.0,64.0,1.4,13.7,64.0,62.15,47.52
2018,12,4,15,15,0.0,53.5,1.4,13.7,53.5,51.7,38.55
2018,12,4,15,30,0.0,43.0,1.4,13.7,43.0,41.53,29.74
2018,12,4,15,45,0.0,34.0,1.5,12.8,34.0,32.83,22.17
2018,12,4,16,0,0.0,25.0,1.6,11.9,25.0,24.13,14.48
2018,12,4,16,15,9.0,17.5,1.6,11.55,18.0,19.09,8.66
2018,12,4,16,30,18.0,10.0,1.6,11.2,11.0,13.67,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.9,5.5,6.1,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,5,7,0,3.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,7,15,3.0,3.0,1.75,10.8,3.0,3.38,0.0
2018,12,5,7,30,3.0,6.0,1.8,11.0,6.0,6.4,0.0
2018,12,5,7,45,4.5,19.5,1.85,11.25,20.0,19.91,10.08
2018,12,5,8,0,6.0,33.0,1.9,11.5,34.0,33.62,22.44
2018,12,5,8,15,18.5,57.0,1.95,11.75,61.0,65.27,49.51
2018,12,5,8,30,31.0,81.0,2.0,12.0,88.0,97.17,76.9
2018,12,5,8,45,19.5,69.5,2.1,12.25,74.0,78.99,61.98
2018,12,5,9,0,8.0,58.0,2.2,12.5,60.0,59.78,45.76
2018,12,5,9,15,4.0,54.5,2.2,12.95,55.5,54.67,41.35
2018,12,5,9,30,0.0,51.0,2.2,13.4,51.0,49.27,36.59
2018,12,5,9,45,45.5,89.0,2.25,13.8,107.5,115.83,93.54
2018,12,5,10,0,91.0,127.0,2.3,14.2,164.0,191.7,157.01
2018,12,5,10,15,255.0,138.0,2.25,14.55,251.0,316.11,260.6
2018,12,5,10,30,419.0,149.0,2.2,14.9,338.0,449.39,367.33
2018,12,5,10,45,552.5,129.0,2.2,15.25,388.5,528.08,429.16
2018,12,5,11,0,686.0,109.0,2.2,15.6,439.0,606.57,489.79
2018,12,5,11,15,454.5,156.5,2.15,15.75,377.0,503.12,406.34
2018,12,5,11,30,223.0,204.0,2.1,15.9,315.0,380.35,306.93
2018,12,5,11,45,174.5,211.5,2.0,16.05,299.0,355.54,286.56
2018,12,5,12,0,126.0,219.0,1.9,16.2,283.0,329.87,264.92
2018,12,5,12,15,252.5,200.0,1.8,16.25,326.0,406.01,327.28
2018,12,5,12,30,379.0,181.0,1.7,16.3,369.0,471.86,379.83
2018,12,5,12,45,306.5,192.5,1.6,16.35,342.5,431.09,346.22
2018,12,5,13,0,234.0,204.0,1.5,16.4,316.0,390.94,313.6
2018,12,5,13,15,183.5,196.5,1.4,16.25,282.0,337.23,271.28
2018,12,5,13,30,133.0,189.0,1.3,16.1,248.0,292.83,235.72
2018,12,5,13,45,119.5,174.0,1.2,15.95,225.0,264.57,213.42
2018,12,5,14,0,106.0,159.0,1.1,15.8,202.0,236.71,191.14
2018,12,5,14,15,67.0,139.5,1.05,15.55,166.0,183.65,148.02
2018,12,5,14,30,28.0,120.0,1.0,15.3,130.0,139.56,111.7
2018,12,5,14,45,23.5,94.5,0.95,15.1,102.0,108.6,86.21
2018,12,5,15,0,19.0,69.0,0.9,14.9,74.0,78.29,60.86
2018,12,5,15,15,24.5,62.0,0.9,14.9,67.5,72.81,56.04
2018,12,5,15,30,30.0,55.0,0.9,14.9,61.0,66.9,50.57
2018,12,5,15,45,22.5,43.5,0.9,14.15,47.5,51.27,37.06
2018,12,5,16,0,15.0,32.0,0.9,13.4,34.0,36.28,24.02
2018,12,5,16,15,13.5,22.0,0.95,13.05,23.5,25.02,12.92
2018,12,5,16,30,12.0,12.0,1.0,12.7,13.0,13.84,0.0
2018,12,5,16,45,6.0,6.0,1.05,12.4,6.5,6.69,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,7,15,119.5,11.0,1.3,8.7,18.0,27.68,0.0
2018,12,6,7,30,239.0,22.0,1.5,9.2,36.0,74.06,1.44
2018,12,6,7,45,339.0,30.5,1.7,9.7,68.5,124.78,81.67
2018,12,6,8,0,439.0,39.0,1.9,10.2,101.0,179.79,132.03
2018,12,6,8,15,308.0,56.5,1.9,10.65,107.0,174.77,135.75
2018,12,6,8,30,177.0,74.0,1.9,11.1,113.0,153.26,122.57
2018,12,6,8,45,113.5,90.0,1.9,11.6,117.0,146.72,118.89
2018,12,6,9,0,50.0,106.0,1.9,12.1,121.0,134.22,108.88
2018,12,6,9,15,162.0,115.0,1.85,12.6,171.0,206.69,170.14
2018,12,6,9,30,274.0,124.0,1.8,13.1,221.0,288.3,237.83
2018,12,6,9,45,536.5,96.0,1.8,13.65,307.0,425.73,350.06
2018,12,6,10,0,799.0,68.0,1.8,14.2,393.0,565.32,459.9
2018,12,6,10,15,812.0,70.0,1.7,14.65,417.5,596.79,482.22
2018,12,6,10,30,825.0,72.0,1.6,15.1,442.0,626.19,503.17
2018,12,6,10,45,833.0,74.0,1.55,15.5,460.0,649.99,519.82
2018,12,6,11,0,841.0,76.0,1.5,15.9,478.0,671.16,533.68
2018,12,6,11,15,846.0,76.5,1.4,16.2,489.0,685.73,542.24
2018,12,6,11,30,851.0,77.0,1.3,16.5,500.0,697.33,548.65
2018,12,6,11,45,852.5,77.5,1.25,16.8,503.5,703.41,551.61
2018,12,6,12,0,854.0,78.0,1.2,17.1,507.0,706.35,552.46
2018,12,6,12,15,852.0,78.0,1.2,17.25,503.0,703.07,549.85
2018,12,6,12,30,850.0,78.0,1.2,17.4,499.0,696.67,545.2
2018,12,6,12,45,844.5,77.0,1.15,17.5,487.5,683.61,535.51
2018,12,6,13,0,839.0,76.0,1.1,17.6,476.0,667.61,523.87
2018,12,6,13,15,829.5,75.0,1.15,17.6,457.5,646.13,509.1
2018,12,6,13,30,820.0,74.0,1.2,17.6,439.0,622.09,491.81
2018,12,6,13,45,805.5,72.5,1.25,17.6,414.0,592.0,469.66
2018,12,6,14,0,791.0,71.0,1.3,17.6,389.0,559.97,445.54
2018,12,6,14,15,770.0,68.5,1.3,17.45,358.0,521.42,415.8
2018,12,6,14,30,749.0,66.0,1.3,17.3,327.0,481.83,384.48
2018,12,6,14,45,718.5,63.0,1.25,17.15,291.5,436.2,347.37
2018,12,6,15,0,688.0,60.0,1.2,17.0,256.0,390.81,309.43
2018,12,6,15,15,642.5,55.5,1.2,17.0,217.0,340.05,266.28
2018,12,6,15,30,597.0,51.0,1.2,17.0,178.0,289.81,222.49
2018,12,6,15,45,526.5,44.5,0.95,15.95,138.5,231.92,172.65
2018,12,6,16,0,456.0,38.0,0.7,14.9,99.0,179.6,126.76
2018,12,6,16,15,335.5,29.0,0.75,14.6,65.0,119.32,72.48
2018,12,6,16,30,215.0,20.0,0.8,14.3,31.0,64.42,0.0
2018,12,6,16,45,107.5,10.0,0.8,13.95,15.5,24.09,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,15,62.5,10.0,0.75,9.15,13.5,18.52,0.0
2018,12,7,7,30,125.0,20.0,0.8,9.4,27.0,49.47,0.0
2018,12,7,7,45,164.0,34.0,0.85,9.65,51.5,85.9,56.28
2018,12,7,8,0,203.0,48.0,0.9,9.9,76.0,120.37,89.26
2018,12,7,8,15,314.5,57.5,1.05,10.35,117.5,177.44,137.53
2018,12,7,8,30,426.0,67.0,1.2,10.8,159.0,244.4,194.49
2018,12,7,8,45,526.0,68.0,1.3,11.25,204.5,308.26,248.92
2018,12,7,9,0,626.0,69.0,1.4,11.7,250.0,377.55,307.07
2018,12,7,9,15,658.5,73.0,1.35,12.1,285.0,422.56,344.56
2018,12,7,9,30,691.0,77.0,1.3,12.5,320.0,468.12,381.41
2018,12,7,9,45,609.0,98.0,1.2,12.9,326.0,467.89,380.68
2018,12,7,10,0,527.0,119.0,1.1,13.3,332.0,457.42,371.59
2018,12,7,10,15,553.5,121.0,1.0,13.95,357.0,493.35,398.47
2018,12,7,10,30,580.0,123.0,0.9,14.6,382.0,525.95,421.68
2018,12,7,10,45,613.5,121.0,0.8,15.2,404.5,557.9,444.02
2018,12,7,11,0,647.0,119.0,0.7,15.8,427.0,588.74,464.88
2018,12,7,11,15,752.0,98.0,0.65,16.3,464.0,646.08,506.18
2018,12,7,11,30,857.0,77.0,0.6,16.8,501.0,700.23,542.43
2018,12,7,11,45,866.5,75.5,0.5,17.25,507.0,705.37,542.74
2018,12,7,12,0,876.0,74.0,0.4,17.7,513.0,711.75,544.61
2018,12,7,12,15,875.0,73.5,0.55,17.9,509.0,708.67,544.31
2018,12,7,12,30,874.0,73.0,0.7,18.1,505.0,702.41,541.9
2018,12,7,12,45,870.5,71.5,0.8,18.3,493.5,690.1,534.54
2018,12,7,13,0,867.0,70.0,0.9,18.5,482.0,674.76,525.04
2018,12,7,13,15,857.5,69.5,0.95,18.45,463.5,653.66,511.29
