Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,30,848.0,69.0,1.0,18.4,445.0,633.78,497.23
2018,12,7,13,45,834.0,67.5,1.05,18.4,420.0,603.48,475.2
2018,12,7,14,0,820.0,66.0,1.1,18.4,395.0,571.12,451.16
2018,12,7,14,15,799.0,63.5,1.05,18.2,363.5,531.84,420.92
2018,12,7,14,30,778.0,61.0,1.0,18.0,332.0,491.44,389.09
2018,12,7,14,45,747.5,58.5,0.95,17.8,296.0,445.49,352.13
2018,12,7,15,0,717.0,56.0,0.9,17.6,260.0,399.71,314.23
2018,12,7,15,15,672.5,52.5,0.9,17.6,221.0,347.51,270.29
2018,12,7,15,30,628.0,49.0,0.9,17.6,182.0,297.34,226.78
2018,12,7,15,45,557.5,43.0,0.85,16.3,142.0,240.6,178.47
2018,12,7,16,0,487.0,37.0,0.8,15.0,102.0,187.45,132.13
2018,12,7,16,15,364.0,28.5,0.85,14.6,67.0,125.62,76.2
2018,12,7,16,30,241.0,20.0,0.9,14.2,32.0,69.3,0.0
2018,12,7,16,45,120.5,10.0,0.95,13.8,16.0,25.9,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,7,15,81.0,10.0,1.2,6.95,14.0,20.93,0.0
2018,12,8,7,30,162.0,20.0,1.2,7.7,28.0,55.83,0.0
2018,12,8,7,45,304.0,29.5,1.25,8.45,63.5,113.92,72.83
2018,12,8,8,0,446.0,39.0,1.3,9.2,99.0,179.68,131.23
2018,12,8,8,15,494.0,46.5,1.35,9.8,134.5,225.32,173.32
2018,12,8,8,30,542.0,54.0,1.4,10.4,170.0,274.48,217.64
2018,12,8,8,45,470.5,72.5,1.45,11.0,187.5,288.55,233.41
2018,12,8,9,0,399.0,91.0,1.5,11.6,205.0,293.93,240.41
2018,12,8,9,15,595.0,76.5,1.55,12.3,271.5,393.45,322.29
2018,12,8,9,30,791.0,62.0,1.6,13.0,338.0,501.06,408.23
2018,12,8,9,45,811.5,64.0,1.65,13.75,369.0,540.84,439.11
2018,12,8,10,0,832.0,66.0,1.7,14.5,400.0,579.39,468.62
2018,12,8,10,15,816.5,72.5,1.7,15.0,417.5,599.26,483.16
2018,12,8,10,30,801.0,79.0,1.7,15.5,435.0,615.64,494.73
2018,12,8,10,45,826.5,78.5,1.75,16.0,458.5,647.86,518.53
2018,12,8,11,0,852.0,78.0,1.8,16.5,482.0,678.07,539.98
2018,12,8,11,15,870.5,76.0,1.75,16.65,497.0,699.38,554.2
2018,12,8,11,30,889.0,74.0,1.7,16.8,512.0,713.58,563.29
2018,12,8,11,45,890.0,74.0,1.65,17.0,515.5,719.05,566.08
2018,12,8,12,0,891.0,74.0,1.6,17.2,519.0,721.28,566.72
2018,12,8,12,15,784.5,97.0,1.6,17.25,486.5,674.92,533.11
2018,12,8,12,30,678.0,120.0,1.6,17.3,454.0,624.62,495.23
2018,12,8,12,45,768.0,98.5,1.55,17.35,469.0,656.04,519.68
2018,12,8,13,0,858.0,77.0,1.5,17.4,484.0,680.23,537.42
2018,12,8,13,15,848.0,76.0,1.45,17.35,465.0,658.32,520.97
2018,12,8,13,30,838.0,75.0,1.4,17.3,446.0,633.8,502.47
2018,12,8,13,45,823.5,73.0,1.35,17.25,420.5,602.92,479.01
2018,12,8,14,0,809.0,71.0,1.3,17.2,395.0,570.04,453.65
2018,12,8,14,15,787.0,68.5,1.15,16.95,363.5,530.59,422.47
2018,12,8,14,30,765.0,66.0,1.0,16.7,332.0,490.1,389.84
2018,12,8,14,45,733.0,63.5,0.9,16.5,296.0,443.88,352.25
2018,12,8,15,0,701.0,61.0,0.8,16.3,260.0,397.93,313.9
2018,12,8,15,15,651.0,56.5,0.8,16.3,220.0,344.99,269.41
2018,12,8,15,30,601.0,52.0,0.8,16.3,180.0,292.79,224.42
2018,12,8,15,45,496.0,46.5,0.8,15.15,136.5,224.54,167.71
2018,12,8,16,0,391.0,41.0,0.8,14.0,93.0,164.92,117.47
2018,12,8,16,15,263.0,30.0,0.9,13.5,59.5,103.93,63.8
2018,12,8,16,30,135.0,19.0,1.0,13.0,26.0,48.97,0.0
2018,12,8,16,45,67.5,9.5,1.05,12.5,13.0,18.39,0.0
2018,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,7,15,8.0,4.5,0.9,9.05,5.0,5.5,0.0
2018,12,9,7,30,16.0,9.0,0.8,9.4,10.0,12.27,0.0
2018,12,9,7,45,8.5,17.5,0.75,9.7,18.0,19.0,8.71
2018,12,9,8,0,1.0,26.0,0.7,10.0,26.0,25.38,15.67
2018,12,9,8,15,0.5,31.0,0.8,10.4,31.0,30.09,20.1
2018,12,9,8,30,0.0,36.0,0.9,10.8,36.0,34.76,24.33
2018,12,9,8,45,38.5,64.5,0.95,11.15,75.5,81.46,64.29
2018,12,9,9,0,77.0,93.0,1.0,11.5,115.0,136.48,111.0
2018,12,9,9,15,162.0,111.0,0.9,11.8,165.0,201.31,165.43
2018,12,9,9,30,247.0,129.0,0.8,12.1,215.0,278.25,228.54
2018,12,9,9,45,217.5,146.0,0.75,12.4,226.5,288.83,236.24
2018,12,9,10,0,188.0,163.0,0.7,12.7,238.0,290.06,236.54
2018,12,9,10,15,248.0,169.0,0.65,13.0,274.5,345.65,280.89
2018,12,9,10,30,308.0,175.0,0.6,13.3,311.0,396.55,320.33
2018,12,9,10,45,217.5,178.5,0.6,13.6,276.5,346.57,279.42
2018,12,9,11,0,127.0,182.0,0.6,13.9,242.0,284.6,229.24
2018,12,9,11,15,84.5,190.0,0.7,14.05,230.5,258.0,207.7
2018,12,9,11,30,42.0,198.0,0.8,14.2,219.0,237.89,190.69
2018,12,9,11,45,48.5,201.5,0.9,14.35,225.5,246.54,197.87
2018,12,9,12,0,55.0,205.0,1.0,14.5,232.0,255.18,204.89
2018,12,9,12,15,98.5,210.0,1.1,14.5,258.5,291.57,235.02
2018,12,9,12,30,142.0,215.0,1.2,14.5,285.0,335.45,270.51
2018,12,9,12,45,101.5,204.5,1.25,14.5,254.0,286.39,231.0
2018,12,9,13,0,61.0,194.0,1.3,14.5,223.0,246.0,198.29
2018,12,9,13,15,167.0,182.0,1.3,14.4,257.0,309.35,251.67
2018,12,9,13,30,273.0,170.0,1.3,14.3,291.0,368.33,299.88
2018,12,9,13,45,358.5,151.0,1.35,14.15,300.0,393.34,320.76
2018,12,9,14,0,444.0,132.0,1.4,14.0,309.0,420.85,343.09
2018,12,9,14,15,411.5,125.5,1.4,13.75,279.5,381.87,311.71
2018,12,9,14,30,379.0,119.0,1.4,13.5,250.0,343.68,280.82
2018,12,9,14,45,293.0,114.0,1.4,13.3,209.0,275.51,225.03
2018,12,9,15,0,207.0,109.0,1.4,13.1,168.0,219.99,178.84
2018,12,9,15,15,176.5,94.5,1.4,13.1,139.5,182.87,147.22
2018,12,9,15,30,146.0,80.0,1.4,13.1,111.0,148.0,117.06
2018,12,9,15,45,121.0,64.0,1.35,12.45,86.0,111.52,85.57
2018,12,9,16,0,96.0,48.0,1.3,11.8,61.0,81.63,59.36
2018,12,9,16,15,69.5,33.0,1.2,11.55,40.5,54.86,33.81
2018,12,9,16,30,43.0,18.0,1.1,11.3,20.0,29.08,0.0
2018,12,9,16,45,21.5,9.0,1.05,11.05,10.0,11.75,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,9.5,7.0,1.4,7.75,7.5,8.14,0.0
2018,12,10,7,30,19.0,14.0,1.6,8.0,15.0,18.4,0.0
2018,12,10,7,45,15.5,26.5,1.75,8.2,28.0,31.05,17.47
2018,12,10,8,0,12.0,39.0,1.9,8.4,41.0,43.72,30.8
2018,12,10,8,15,27.5,55.5,2.0,8.7,61.0,66.91,51.06
2018,12,10,8,30,43.0,72.0,2.1,9.0,81.0,91.38,72.5
2018,12,10,8,45,31.5,81.0,2.2,9.3,88.5,97.21,78.13
2018,12,10,9,0,20.0,90.0,2.3,9.6,96.0,102.2,82.66
2018,12,10,9,15,17.5,99.0,2.35,10.0,104.5,107.25,86.97
2018,12,10,9,30,15.0,108.0,2.4,10.4,113.0,115.44,93.79
2018,12,10,9,45,34.0,132.5,2.5,10.75,145.5,157.25,129.16
2018,12,10,10,0,53.0,157.0,2.6,11.1,178.0,196.55,161.97
2018,12,10,10,15,73.0,172.0,2.65,11.55,203.0,226.62,186.77
2018,12,10,10,30,93.0,187.0,2.7,12.0,228.0,257.59,212.07
2018,12,10,10,45,117.0,193.5,2.8,12.4,247.0,289.46,238.04
2018,12,10,11,0,141.0,200.0,2.9,12.8,266.0,314.72,258.51
2018,12,10,11,15,98.0,200.0,2.85,13.2,246.5,278.74,227.92
2018,12,10,11,30,55.0,200.0,2.8,13.6,227.0,249.3,202.6
2018,12,10,11,45,34.0,185.5,2.8,14.0,202.0,218.12,176.5
2018,12,10,12,0,13.0,171.0,2.8,14.4,177.0,180.5,145.05
2018,12,10,12,15,16.0,171.5,2.8,14.55,179.0,183.16,147.34
2018,12,10,12,30,19.0,172.0,2.8,14.7,181.0,185.82,149.56
2018,12,10,12,45,36.5,181.5,2.75,14.9,198.5,215.21,173.9
2018,12,10,13,0,54.0,191.0,2.7,15.1,216.0,237.84,192.53
2018,12,10,13,15,95.0,187.5,2.7,15.15,230.0,260.62,211.99
2018,12,10,13,30,136.0,184.0,2.7,15.2,244.0,288.97,235.64
2018,12,10,13,45,413.5,133.0,2.7,15.25,301.0,414.98,340.88
2018,12,10,14,0,691.0,82.0,2.7,15.3,358.0,514.32,420.87
2018,12,10,14,15,736.0,71.0,2.65,15.15,344.0,504.55,411.97
2018,12,10,14,30,781.0,60.0,2.6,15.0,330.0,491.87,400.6
2018,12,10,14,45,755.0,56.5,2.55,14.9,295.0,447.18,362.96
2018,12,10,15,0,729.0,53.0,2.5,14.8,260.0,402.32,324.28
2018,12,10,15,15,685.5,49.5,2.5,14.8,221.0,350.3,278.85
2018,12,10,15,30,642.0,46.0,2.5,14.8,182.0,300.21,233.91
2018,12,10,15,45,575.0,40.5,1.85,13.4,142.5,242.6,183.04
2018,12,10,16,0,508.0,35.0,1.2,12.0,103.0,189.93,135.57
2018,12,10,16,15,385.5,27.5,1.2,11.4,68.0,130.46,80.45
2018,12,10,16,30,263.0,20.0,1.2,10.8,33.0,74.05,0.0
2018,12,10,16,45,131.5,10.0,1.2,10.2,16.5,27.68,0.0
2018,12,10,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,7,15,135.5,10.0,1.05,4.95,16.0,27.6,0.0
2018,12,11,7,30,271.0,20.0,1.1,5.6,32.0,73.39,0.0
2018,12,11,7,45,371.0,26.5,1.15,6.25,62.5,124.07,75.1
2018,12,11,8,0,471.0,33.0,1.2,6.9,93.0,177.09,128.23
2018,12,11,8,15,485.5,38.0,1.3,7.45,120.0,209.73,161.24
2018,12,11,8,30,500.0,43.0,1.4,8.0,147.0,242.88,193.52
2018,12,11,8,45,264.0,58.0,1.5,8.55,114.0,181.54,148.12
2018,12,11,9,0,28.0,73.0,1.6,9.1,81.0,86.83,69.51
2018,12,11,9,15,19.5,94.5,1.65,9.75,100.5,106.79,86.64
2018,12,11,9,30,11.0,116.0,1.7,10.4,120.0,122.01,99.21
2018,12,11,9,45,40.0,138.5,1.7,11.0,154.0,167.5,137.49
2018,12,11,10,0,69.0,161.0,1.7,11.6,188.0,210.63,173.17
2018,12,11,10,15,201.5,162.5,1.75,12.1,249.0,301.56,249.26
2018,12,11,10,30,334.0,164.0,1.8,12.6,310.0,399.61,328.88
2018,12,11,10,45,600.5,119.0,1.8,13.1,395.5,543.06,443.64
2018,12,11,11,0,867.0,74.0,1.8,13.6,481.0,679.71,548.24
2018,12,11,11,15,881.0,72.5,1.9,14.0,494.5,694.61,557.45
2018,12,11,11,30,895.0,71.0,2.0,14.4,508.0,710.79,568.81
2018,12,11,11,45,894.0,71.5,2.1,14.8,511.0,715.75,571.96
2018,12,11,12,0,893.0,72.0,2.2,15.2,514.0,717.46,572.92
2018,12,11,12,15,892.5,71.5,2.25,15.35,510.5,715.09,571.23
2018,12,11,12,30,892.0,71.0,2.3,15.5,507.0,709.49,567.3
2018,12,11,12,45,887.0,70.0,2.35,15.7,495.5,696.99,558.28
2018,12,11,13,0,882.0,69.0,2.4,15.9,484.0,681.43,547.11
2018,12,11,13,15,872.5,68.0,2.4,15.9,465.5,659.93,531.68
2018,12,11,13,30,863.0,67.0,2.4,15.9,447.0,635.77,513.24
2018,12,11,13,45,850.0,65.0,2.4,15.85,422.0,609.42,492.77
2018,12,11,14,0,837.0,63.0,2.4,15.8,397.0,577.07,467.4
2018,12,11,14,15,815.5,61.0,2.25,15.6,365.5,538.0,435.95
2018,12,11,14,30,794.0,59.0,2.1,15.4,334.0,497.76,402.9
2018,12,11,14,45,765.0,56.0,1.95,15.2,298.0,451.78,364.55
2018,12,11,15,0,736.0,53.0,1.8,15.0,262.0,405.8,325.21
2018,12,11,15,15,693.0,49.5,1.8,15.0,223.0,353.77,280.2
2018,12,11,15,30,650.0,46.0,1.8,15.0,184.0,303.59,235.54
2018,12,11,15,45,578.0,40.5,1.35,13.6,143.5,244.0,183.52
2018,12,11,16,0,506.0,35.0,0.9,12.2,103.0,189.77,135.22
2018,12,11,16,15,378.0,27.5,0.95,11.8,68.0,129.05,79.64
2018,12,11,16,30,250.0,20.0,1.0,11.4,33.0,71.96,0.0
2018,12,11,16,45,125.0,10.0,1.05,11.0,16.5,26.91,0.0
2018,12,11,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,7,15,33.0,7.5,2.05,10.65,9.0,11.63,0.0
2018,12,12,7,30,66.0,15.0,2.3,10.8,18.0,26.4,0.0
2018,12,12,7,45,121.5,30.0,2.55,11.0,42.5,65.81,38.25
2018,12,12,8,0,177.0,45.0,2.8,11.2,67.0,107.89,78.36
2018,12,12,8,15,249.5,56.0,2.85,11.4,100.0,151.61,116.47
2018,12,12,8,30,322.0,67.0,2.9,11.6,133.0,201.78,160.29
2018,12,12,8,45,329.0,79.5,2.95,11.8,159.0,232.67,188.74
2018,12,12,9,0,336.0,92.0,3.0,12.0,185.0,263.43,216.37
2018,12,12,9,15,478.5,87.5,3.05,12.4,239.5,340.94,281.73
2018,12,12,9,30,621.0,83.0,3.1,12.8,294.0,431.17,356.33
2018,12,12,9,45,561.0,100.5,3.15,13.15,304.5,437.82,361.93
2018,12,12,10,0,501.0,118.0,3.2,13.5,315.0,436.21,360.58
2018,12,12,10,15,519.5,124.5,3.25,13.9,340.5,468.45,386.44
2018,12,12,10,30,538.0,131.0,3.3,14.3,366.0,499.92,411.09
2018,12,12,10,45,716.5,98.5,3.35,14.7,425.5,595.49,487.61
2018,12,12,11,0,895.0,66.0,3.4,15.1,485.0,683.92,556.01
2018,12,12,11,15,901.0,66.5,3.45,15.35,497.0,700.21,566.98
2018,12,12,11,30,907.0,67.0,3.5,15.6,509.0,713.43,576.16
2018,12,12,11,45,910.0,66.5,3.5,15.85,513.0,720.19,580.4
2018,12,12,12,0,913.0,66.0,3.5,16.1,517.0,723.67,582.34
2018,12,12,12,15,908.0,67.5,3.55,16.25,513.5,720.57,579.93
2018,12,12,12,30,903.0,69.0,3.6,16.4,510.0,714.21,575.24
2018,12,12,12,45,893.5,69.5,3.65,16.55,498.0,700.38,565.06
2018,12,12,13,0,884.0,70.0,3.7,16.7,486.0,683.56,552.74
2018,12,12,13,15,876.0,69.0,3.7,16.7,468.0,663.13,537.85
2018,12,12,13,30,868.0,68.0,3.7,16.7,450.0,639.97,519.83
2018,12,12,13,45,855.0,66.0,3.65,16.65,424.5,613.6,498.89
2018,12,12,14,0,842.0,64.0,3.6,16.6,399.0,581.22,473.02
2018,12,12,14,15,766.5,66.5,3.4,16.4,353.5,516.83,421.31
2018,12,12,14,30,691.0,69.0,3.2,16.2,308.0,456.37,371.96
2018,12,12,14,45,611.5,70.5,2.95,15.95,265.5,394.15,320.43
2018,12,12,15,0,532.0,72.0,2.7,15.7,223.0,335.77,271.25
2018,12,12,15,15,534.0,62.0,2.7,15.7,194.5,303.49,242.09
2018,12,12,15,30,536.0,52.0,2.7,15.7,166.0,269.78,210.52
2018,12,12,15,45,507.0,45.0,1.95,13.9,134.0,227.89,172.51
2018,12,12,16,0,478.0,38.0,1.2,12.1,102.0,187.74,134.8
2018,12,12,16,15,344.5,29.0,1.25,11.5,66.5,123.09,76.68
2018,12,12,16,30,211.0,20.0,1.3,10.9,31.0,65.05,0.0
2018,12,12,16,45,105.5,10.0,1.3,10.3,15.5,24.35,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,7,15,114.5,9.0,1.3,6.7,13.5,23.42,0.0
2018,12,13,7,30,229.0,18.0,1.3,7.5,27.0,57.68,0.0
2018,12,13,7,45,370.5,26.0,1.3,8.25,62.0,120.92,69.01
2018,12,13,8,0,512.0,34.0,1.3,9.0,97.0,184.96,131.58
2018,12,13,8,15,584.0,39.0,1.5,9.65,137.0,238.46,180.7
2018,12,13,8,30,656.0,44.0,1.7,10.3,177.0,297.3,233.5
2018,12,13,8,45,701.5,47.5,1.9,10.95,217.0,348.59,279.77
2018,12,13,9,0,747.0,51.0,2.1,11.6,257.0,401.98,326.6
2018,12,13,9,15,775.5,54.0,2.15,12.3,293.0,448.21,366.09
2018,12,13,9,30,804.0,57.0,2.2,13.0,329.0,494.43,404.29
2018,12,13,9,45,822.5,59.5,2.25,13.65,360.5,534.16,436.33
2018,12,13,10,0,841.0,62.0,2.3,14.3,392.0,572.55,466.41
2018,12,13,10,15,855.5,63.5,2.35,14.8,417.5,602.12,489.36
2018,12,13,10,30,870.0,65.0,2.4,15.3,443.0,633.04,512.72
2018,12,13,10,45,879.0,66.0,2.45,15.8,462.0,657.49,530.73
2018,12,13,11,0,888.0,67.0,2.5,16.3,481.0,679.26,545.69
2018,12,13,11,15,893.0,67.5,2.55,16.55,492.5,694.86,556.44
2018,12,13,11,30,898.0,68.0,2.6,16.8,504.0,707.4,565.03
2018,12,13,11,45,900.0,68.0,2.6,17.1,508.5,714.09,569.02
2018,12,13,12,0,902.0,68.0,2.6,17.4,513.0,717.54,570.79
2018,12,13,12,15,897.0,69.0,2.65,17.55,509.0,713.97,568.13
2018,12,13,12,30,892.0,70.0,2.7,17.7,505.0,707.18,563.28
2018,12,13,12,45,883.0,71.0,2.7,17.85,493.5,694.49,553.92
2018,12,13,13,0,874.0,72.0,2.7,18.0,482.0,678.83,542.5
2018,12,13,13,15,863.5,71.5,2.7,17.95,464.0,661.59,530.04
2018,12,13,13,30,853.0,71.0,2.7,17.9,446.0,637.58,511.79
2018,12,13,13,45,837.5,70.0,2.65,17.9,421.0,607.42,488.31
2018,12,13,14,0,822.0,69.0,2.6,17.9,396.0,575.23,462.88
2018,12,13,14,15,799.5,66.5,2.4,17.6,364.5,535.6,431.24
2018,12,13,14,30,777.0,64.0,2.2,17.3,333.0,494.89,398.08
2018,12,13,14,45,743.5,62.0,2.0,17.05,297.0,448.47,359.6
2018,12,13,15,0,710.0,60.0,1.8,16.8,261.0,402.36,320.43
2018,12,13,15,15,663.5,55.5,1.8,16.8,221.5,348.77,274.69
2018,12,13,15,30,617.0,51.0,1.8,16.8,182.0,299.52,231.29
2018,12,13,15,45,542.0,45.0,1.45,14.9,142.0,239.92,180.35
2018,12,13,16,0,467.0,39.0,1.1,13.0,102.0,186.13,133.34
2018,12,13,16,15,339.0,30.5,1.15,12.4,67.5,123.64,77.24
2018,12,13,16,30,211.0,22.0,1.2,11.8,33.0,67.16,0.0
2018,12,13,16,45,105.5,11.0,1.25,11.25,16.5,25.43,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,14,7,15,4.5,2.0,2.4,12.1,2.0,1.97,0.0
2018,12,14,7,30,9.0,4.0,2.6,12.4,4.0,5.48,0.0
2018,12,14,7,45,4.5,7.5,2.8,12.75,7.5,8.28,0.0
2018,12,14,8,0,0.0,11.0,3.0,13.1,11.0,10.6,3.06
2018,12,14,8,15,0.0,14.0,3.2,13.4,14.0,13.5,5.72
2018,12,14,8,30,0.0,17.0,3.4,13.7,17.0,16.39,8.31
2018,12,14,8,45,0.0,26.0,3.65,14.0,26.0,25.09,15.8
2018,12,14,9,0,0.0,35.0,3.9,14.3,35.0,33.79,23.26
2018,12,14,9,15,3.0,63.5,4.0,14.5,64.5,62.9,48.06
2018,12,14,9,30,6.0,92.0,4.1,14.7,94.0,93.8,74.13
2018,12,14,9,45,8.5,77.5,4.25,14.85,80.5,79.98,62.44
2018,12,14,10,0,11.0,63.0,4.4,15.0,67.0,68.89,53.07
2018,12,14,10,15,7.5,68.0,4.4,15.15,71.0,70.31,54.12
2018,12,14,10,30,4.0,73.0,4.4,15.3,75.0,73.12,56.29
2018,12,14,10,45,18.0,118.5,4.45,15.4,127.0,128.48,102.77
2018,12,14,11,0,32.0,164.0,4.5,15.5,179.0,192.34,155.54
2018,12,14,11,15,16.5,147.5,4.5,15.6,155.0,158.04,126.73
2018,12,14,11,30,1.0,131.0,4.5,15.7,131.0,129.98,103.06
2018,12,14,11,45,55.5,152.5,4.55,15.8,179.5,196.29,159.21
2018,12,14,12,0,110.0,174.0,4.6,15.9,228.0,266.39,217.48
2018,12,14,12,15,147.5,178.0,4.55,16.0,250.0,297.12,242.99
2018,12,14,12,30,185.0,182.0,4.5,16.1,272.0,327.15,267.82
2018,12,14,12,45,216.0,187.0,4.5,16.2,290.0,361.0,295.25
2018,12,14,13,0,247.0,192.0,4.5,16.3,308.0,385.17,314.85
2018,12,14,13,15,303.5,175.5,4.4,16.25,312.5,399.75,327.59
2018,12,14,13,30,360.0,159.0,4.3,16.2,317.0,411.36,337.75
2018,12,14,13,45,389.0,147.0,4.2,16.2,309.0,415.53,341.04
2018,12,14,14,0,418.0,135.0,4.1,16.2,301.0,409.0,335.73
2018,12,14,14,15,300.0,129.5,3.85,16.05,244.0,316.62,259.96
2018,12,14,14,30,182.0,124.0,3.6,15.9,187.0,238.37,194.86
2018,12,14,14,45,363.0,97.5,3.4,15.75,206.0,298.75,244.56
2018,12,14,15,0,544.0,71.0,3.2,15.6,225.0,340.86,276.39
2018,12,14,15,15,458.0,65.5,3.2,15.6,182.0,276.25,221.18
2018,12,14,15,30,372.0,60.0,3.2,15.6,139.0,215.61,169.21
2018,12,14,15,45,289.0,48.5,2.55,14.75,102.0,158.38,120.38
2018,12,14,16,0,206.0,37.0,1.9,13.9,65.0,108.26,77.84
2018,12,14,16,15,149.0,26.5,1.75,13.4,43.0,73.29,45.54
2018,12,14,16,30,92.0,16.0,1.6,12.9,21.0,38.42,0.0
2018,12,14,16,45,46.0,8.0,1.5,12.4,10.5,14.29,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,7,15,66.5,7.5,1.05,9.4,10.0,7.37,0.0
2018,12,15,7,30,133.0,15.0,1.1,9.9,20.0,37.43,0.0
2018,12,15,7,45,165.5,26.5,1.15,10.4,41.0,73.48,38.99
2018,12,15,8,0,198.0,38.0,1.2,10.9,62.0,104.34,74.16
2018,12,15,8,15,189.0,53.5,1.35,11.35,83.5,123.43,93.77
2018,12,15,8,30,180.0,69.0,1.5,11.8,105.0,145.91,115.06
2018,12,15,8,45,170.0,87.0,1.65,12.3,126.5,169.8,136.74
2018,12,15,9,0,160.0,105.0,1.8,12.8,148.0,187.19,152.34
2018,12,15,9,15,231.5,114.0,1.8,13.4,186.0,242.84,198.92
2018,12,15,9,30,303.0,123.0,1.8,14.0,224.0,298.07,244.47
2018,12,15,9,45,530.5,97.0,1.8,14.6,295.0,414.32,339.09
2018,12,15,10,0,758.0,71.0,1.8,15.2,366.0,531.93,431.89
2018,12,15,10,15,741.0,78.0,1.75,15.75,382.0,550.07,444.49
2018,12,15,10,30,724.0,85.0,1.7,16.3,398.0,567.14,456.43
2018,12,15,10,45,521.0,129.0,1.7,16.85,359.5,495.4,398.6
2018,12,15,11,0,318.0,173.0,1.7,17.4,321.0,409.58,329.15
2018,12,15,11,15,176.5,171.0,1.6,17.7,253.5,306.64,246.54
2018,12,15,11,30,35.0,169.0,1.5,18.0,186.0,200.24,158.84
2018,12,15,11,45,109.5,180.0,1.4,18.3,233.5,272.61,218.21
2018,12,15,12,0,184.0,191.0,1.3,18.6,281.0,337.71,269.83
2018,12,15,12,15,237.0,193.0,1.3,18.75,308.5,385.33,306.89
2018,12,15,12,30,290.0,195.0,1.3,18.9,336.0,423.4,336.35
2018,12,15,12,45,188.5,187.0,1.25,19.05,278.0,333.86,265.57
2018,12,15,13,0,87.0,179.0,1.2,19.2,220.0,246.52,195.67
2018,12,15,13,15,93.5,177.5,1.2,19.15,220.0,248.24,197.68
2018,12,15,13,30,100.0,176.0,1.2,19.1,220.0,256.76,204.58
2018,12,15,13,45,112.5,163.0,1.2,19.1,210.0,247.78,197.85
2018,12,15,14,0,125.0,150.0,1.2,19.1,200.0,237.93,190.38
2018,12,15,14,15,94.0,131.5,1.1,18.85,167.5,196.22,156.74
2018,12,15,14,30,63.0,113.0,1.0,18.6,135.0,150.56,119.66
2018,12,15,14,45,40.5,86.5,0.9,18.4,100.0,108.39,85.06
2018,12,15,15,0,18.0,60.0,0.8,18.2,65.0,68.27,51.73
2018,12,15,15,15,9.0,41.0,0.8,18.2,43.5,43.37,30.84
2018,12,15,15,30,0.0,22.0,0.8,18.2,22.0,21.22,12.19
2018,12,15,15,45,0.0,18.0,0.8,17.05,18.0,17.36,8.89
2018,12,15,16,0,0.0,14.0,0.8,15.9,14.0,13.5,5.49
2018,12,15,16,15,5.0,9.5,0.9,15.3,10.0,10.42,2.17
2018,12,15,16,30,10.0,5.0,1.0,14.7,6.0,6.96,0.0
2018,12,15,16,45,5.0,2.5,1.1,14.15,3.0,3.16,0.0
2018,12,15,17,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.85,12.4,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.9,4.0,5.98,0.0
2018,12,16,7,45,9.0,4.5,2.2,13.35,5.0,6.54,0.0
2018,12,16,8,0,0.0,6.0,2.4,13.8,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,2.6,14.2,7.0,6.74,0.01
2018,12,16,8,30,0.0,8.0,2.8,14.6,8.0,7.71,0.89
2018,12,16,8,45,0.0,11.5,3.0,15.0,11.5,11.09,3.8
2018,12,16,9,0,0.0,15.0,3.2,15.4,15.0,14.46,6.7
2018,12,16,9,15,0.0,30.5,3.4,15.7,30.5,29.44,19.45
2018,12,16,9,30,0.0,46.0,3.6,16.0,46.0,44.43,32.12
2018,12,16,9,45,0.0,34.5,3.75,16.3,34.5,33.31,22.64
2018,12,16,10,0,0.0,23.0,3.9,16.6,23.0,22.2,13.18
2018,12,16,10,15,0.0,22.0,3.9,16.75,22.0,21.23,12.33
2018,12,16,10,30,0.0,21.0,3.9,16.9,21.0,20.27,11.48
2018,12,16,10,45,0.0,25.5,3.85,17.0,25.5,24.62,15.13
2018,12,16,11,0,0.0,30.0,3.8,17.1,30.0,28.97,18.75
2018,12,16,11,15,0.0,45.0,3.7,17.05,45.0,43.47,30.9
2018,12,16,11,30,0.0,60.0,3.6,17.0,60.0,57.99,43.01
2018,12,16,11,45,3.5,62.5,3.5,17.0,64.0,62.86,47.16
2018,12,16,12,0,7.0,65.0,3.4,17.0,68.0,67.74,51.33
2018,12,16,12,15,3.5,70.5,3.3,16.95,72.0,70.61,53.61
2018,12,16,12,30,0.0,76.0,3.2,16.9,76.0,73.49,55.9
2018,12,16,12,45,0.0,67.0,3.1,16.8,67.0,64.77,48.7
2018,12,16,13,0,0.0,58.0,3.0,16.7,58.0,56.05,41.48
2018,12,16,13,15,0.0,50.0,3.0,16.65,50.0,48.31,35.05
2018,12,16,13,30,0.0,42.0,3.0,16.6,42.0,40.57,28.6
2018,12,16,13,45,0.0,43.0,3.0,16.55,43.0,41.53,29.47
2018,12,16,14,0,0.0,44.0,3.0,16.5,44.0,42.5,30.33
2018,12,16,14,15,0.0,47.0,3.05,16.4,47.0,45.4,32.84
2018,12,16,14,30,0.0,50.0,3.1,16.3,50.0,48.3,35.34
2018,12,16,14,45,0.0,49.5,3.1,16.2,49.5,47.81,34.96
2018,12,16,15,0,0.0,49.0,3.1,16.1,49.0,47.33,34.56
2018,12,16,15,15,0.0,40.0,3.1,16.1,40.0,38.62,27.12
2018,12,16,15,30,0.0,31.0,3.1,16.1,31.0,29.92,19.64
2018,12,16,15,45,0.0,25.0,2.95,15.7,25.0,24.12,14.59
2018,12,16,16,0,0.0,19.0,2.8,15.3,19.0,18.33,9.47
2018,12,16,16,15,4.0,13.5,2.85,15.2,13.5,14.08,5.02
2018,12,16,16,30,8.0,8.0,2.9,15.1,8.0,9.3,0.0
2018,12,16,16,45,4.0,4.0,2.9,15.0,4.0,4.5,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,7,15,16.5,5.0,1.0,10.4,5.5,0.0,0.0
2018,12,17,7,30,33.0,10.0,1.0,10.9,11.0,15.33,0.0
2018,12,17,7,45,61.5,22.0,1.0,11.4,27.5,40.63,18.26
2018,12,17,8,0,90.0,34.0,1.0,11.9,44.0,65.56,45.29
2018,12,17,8,15,269.0,42.0,1.05,12.3,91.0,138.92,104.18
2018,12,17,8,30,448.0,50.0,1.1,12.7,138.0,226.45,176.19
2018,12,17,8,45,586.5,50.5,1.15,13.05,191.5,302.3,239.78
2018,12,17,9,0,725.0,51.0,1.2,13.4,245.0,386.91,309.81
2018,12,17,9,15,751.5,54.5,1.15,13.8,280.5,431.92,347.52
2018,12,17,9,30,778.0,58.0,1.1,14.2,316.0,476.88,384.05
2018,12,17,9,45,794.0,61.0,1.1,14.55,346.5,515.12,414.55
2018,12,17,10,0,810.0,64.0,1.1,14.9,377.0,551.98,443.11
2018,12,17,10,15,825.5,66.0,1.15,15.2,403.0,585.76,469.06
2018,12,17,10,30,841.0,68.0,1.2,15.5,429.0,617.64,493.06
2018,12,17,10,45,851.0,69.0,1.2,15.8,448.5,642.64,511.14
2018,12,17,11,0,861.0,70.0,1.2,16.1,468.0,661.01,523.96
2018,12,17,11,15,866.5,70.5,1.25,16.2,479.5,676.95,535.2
2018,12,17,11,30,872.0,71.0,1.3,16.3,491.0,689.96,544.39
2018,12,17,11,45,873.0,71.5,1.35,16.45,495.5,696.78,549.14
2018,12,17,12,0,874.0,72.0,1.4,16.6,500.0,700.45,551.78
2018,12,17,12,15,834.5,80.5,1.45,16.6,487.5,686.27,541.96
2018,12,17,12,30,795.0,89.0,1.5,16.6,475.0,664.66,526.93
2018,12,17,12,45,653.5,118.0,1.55,16.65,431.0,596.31,475.09
2018,12,17,13,0,512.0,147.0,1.6,16.7,387.0,521.56,417.61
2018,12,17,13,15,405.5,151.5,1.65,16.65,337.0,448.31,361.14
2018,12,17,13,30,299.0,156.0,1.7,16.6,287.0,369.02,298.77
2018,12,17,13,45,312.0,146.0,1.7,16.6,276.0,359.16,291.63
2018,12,17,14,0,325.0,136.0,1.7,16.6,265.0,347.69,282.62
2018,12,17,14,15,235.5,133.0,1.5,16.3,223.0,284.7,231.17
2018,12,17,14,30,146.0,130.0,1.3,16.0,181.0,220.2,178.27
2018,12,17,14,45,90.0,116.5,1.15,15.75,147.0,172.53,138.94
2018,12,17,15,0,34.0,103.0,1.0,15.5,113.0,123.69,98.37
2018,12,17,15,15,30.0,89.5,1.0,15.5,97.5,106.57,83.95
2018,12,17,15,30,26.0,76.0,1.0,15.5,82.0,89.82,69.55
2018,12,17,15,45,13.5,60.0,0.9,14.4,63.0,65.12,48.75
2018,12,17,16,0,1.0,44.0,0.8,13.3,44.0,44.51,31.27
2018,12,17,16,15,12.0,30.0,0.9,12.9,30.5,34.35,20.63
2018,12,17,16,30,23.0,16.0,1.0,12.5,17.0,21.75,0.0
2018,12,17,16,45,11.5,8.0,1.05,12.1,8.5,9.51,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
